Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,7,15,16.5,4.0,0.9,9.5,4.5,0.0,0.0
2018,1,1,7,30,33.0,8.0,0.9,9.8,9.0,27.47,0.0
2018,1,1,7,45,78.0,23.0,0.85,10.05,29.5,95.9,18.83
2018,1,1,8,0,123.0,38.0,0.8,10.3,50.0,153.74,118.61
2018,1,1,8,15,183.5,50.5,0.9,10.7,79.0,204.9,168.01
2018,1,1,8,30,244.0,63.0,1.0,11.1,108.0,272.38,226.3
2018,1,1,8,45,265.5,77.0,1.05,11.5,136.5,300.46,250.53
2018,1,1,9,0,287.0,91.0,1.1,11.9,165.0,312.5,261.18
2018,1,1,9,15,339.5,99.5,1.15,12.4,200.0,366.48,304.77
2018,1,1,9,30,392.0,108.0,1.2,12.9,235.0,403.75,333.82
2018,1,1,9,45,449.5,110.5,1.2,13.4,270.5,434.82,357.22
2018,1,1,10,0,507.0,113.0,1.2,13.9,306.0,462.8,377.48
2018,1,1,10,15,504.5,123.5,1.15,14.4,327.0,458.92,371.77
2018,1,1,10,30,502.0,134.0,1.1,14.9,348.0,452.87,364.52
2018,1,1,10,45,536.5,133.0,1.05,15.4,372.0,454.1,363.05
2018,1,1,11,0,571.0,132.0,1.0,15.9,396.0,457.3,362.53
2018,1,1,11,15,622.0,124.0,0.9,16.25,419.5,453.05,355.97
2018,1,1,11,30,673.0,116.0,0.8,16.6,443.0,443.56,344.85
2018,1,1,11,45,606.0,135.0,0.7,17.0,432.5,401.94,309.51
2018,1,1,12,0,539.0,154.0,0.6,17.4,422.0,358.63,273.4
2018,1,1,12,15,511.0,161.0,0.6,17.6,414.5,326.59,246.13
2018,1,1,12,30,483.0,168.0,0.6,17.8,407.0,295.37,219.33
2018,1,1,12,45,555.5,145.5,0.6,18.0,416.0,268.77,193.12
2018,1,1,13,0,628.0,123.0,0.6,18.2,425.0,237.29,162.32
2018,1,1,13,15,581.0,131.0,0.6,18.2,403.5,199.53,132.2
2018,1,1,13,30,534.0,139.0,0.6,18.2,382.0,162.9,105.86
2018,1,1,13,45,563.0,124.0,0.65,18.2,369.0,122.82,79.08
2018,1,1,14,0,592.0,109.0,0.7,18.2,356.0,78.71,63.17
2018,1,1,14,15,617.0,96.0,0.7,18.05,337.5,70.43,56.23
2018,1,1,14,30,642.0,83.0,0.7,17.9,319.0,62.04,49.04
2018,1,1,14,45,616.0,79.5,0.7,17.7,288.5,60.1,47.45
2018,1,1,15,0,590.0,76.0,0.7,17.5,258.0,58.21,45.86
2018,1,1,15,15,527.5,72.0,0.7,17.5,219.0,55.68,43.61
2018,1,1,15,30,465.0,68.0,0.7,17.5,180.0,53.29,41.39
2018,1,1,15,45,373.0,61.5,0.7,16.55,140.5,46.61,35.44
2018,1,1,16,0,281.0,55.0,0.7,15.6,101.0,41.74,30.89
2018,1,1,16,15,226.5,42.0,0.75,15.25,72.0,32.19,21.9
2018,1,1,16,30,172.0,29.0,0.8,14.9,43.0,22.45,10.63
2018,1,1,16,45,108.5,17.0,0.85,14.5,24.0,14.51,0.0
2018,1,1,17,0,45.0,5.0,0.9,14.1,5.0,4.27,0.0
2018,1,1,17,15,22.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,2.5,3.0,1.0,10.85,3.0,0.0,0.0
2018,1,2,7,30,5.0,6.0,0.9,11.3,6.0,8.25,0.0
2018,1,2,7,45,2.5,17.0,0.85,11.75,17.0,15.66,0.0
2018,1,2,8,0,0.0,28.0,0.8,12.2,28.0,24.74,14.11
2018,1,2,8,15,0.0,42.5,0.85,12.7,42.5,39.35,27.42
2018,1,2,8,30,0.0,57.0,0.9,13.2,57.0,53.08,39.5
2018,1,2,8,45,1.5,71.0,0.95,13.75,71.5,66.74,51.4
2018,1,2,9,0,3.0,85.0,1.0,14.3,86.0,80.18,62.9
2018,1,2,9,15,26.0,106.0,0.95,14.75,114.5,125.47,101.47
2018,1,2,9,30,49.0,127.0,0.9,15.2,143.0,161.27,131.26
2018,1,2,9,45,80.0,143.5,0.8,15.65,172.5,195.4,159.14
2018,1,2,10,0,111.0,160.0,0.7,16.1,202.0,239.52,194.21
2018,1,2,10,15,155.0,171.0,0.7,16.65,234.5,271.59,219.11
2018,1,2,10,30,199.0,182.0,0.7,17.2,267.0,301.17,241.43
2018,1,2,10,45,138.5,176.0,0.65,17.7,236.5,250.82,199.86
2018,1,2,11,0,78.0,170.0,0.6,18.2,206.0,195.59,154.92
2018,1,2,11,15,39.0,139.0,0.6,18.5,157.0,142.04,111.55
2018,1,2,11,30,0.0,108.0,0.6,18.8,108.0,90.11,69.14
2018,1,2,11,45,0.0,116.0,0.6,19.05,116.0,96.65,74.5
2018,1,2,12,0,0.0,124.0,0.6,19.3,124.0,103.04,79.59
2018,1,2,12,15,0.5,134.5,0.65,19.4,134.5,111.47,86.38
2018,1,2,12,30,1.0,145.0,0.7,19.5,145.0,119.54,92.87
2018,1,2,12,45,6.5,149.5,0.7,19.6,152.5,123.8,96.1
2018,1,2,13,0,12.0,154.0,0.7,19.7,160.0,127.28,98.65
2018,1,2,13,15,22.5,167.0,0.7,19.65,177.5,136.94,106.02
2018,1,2,13,30,33.0,180.0,0.7,19.6,195.0,140.84,108.82
2018,1,2,13,45,39.0,172.0,0.7,19.55,189.0,130.87,101.09
2018,1,2,14,0,45.0,164.0,0.7,19.5,183.0,120.23,98.24
2018,1,2,14,15,58.5,157.0,0.65,19.2,180.0,115.38,94.39
2018,1,2,14,30,72.0,150.0,0.6,18.9,177.0,110.33,90.32
2018,1,2,14,45,74.0,133.5,0.55,18.6,159.0,99.46,81.21
2018,1,2,15,0,76.0,117.0,0.5,18.3,141.0,88.31,71.75
2018,1,2,15,15,149.5,103.5,0.5,18.3,142.5,77.4,62.3
2018,1,2,15,30,223.0,90.0,0.5,18.3,144.0,66.77,52.95
2018,1,2,15,45,195.0,75.0,0.6,17.25,116.0,56.3,43.78
2018,1,2,16,0,167.0,60.0,0.7,16.2,88.0,45.59,34.17
2018,1,2,16,15,123.0,45.0,0.75,15.75,62.5,34.57,23.94
2018,1,2,16,30,79.0,30.0,0.8,15.3,37.0,23.35,11.71
2018,1,2,16,45,52.5,17.5,0.85,14.85,21.0,14.94,0.0
2018,1,2,17,0,26.0,5.0,0.9,14.4,5.0,4.27,0.0
2018,1,2,17,15,13.0,2.5,0.9,14.15,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.7,2.0,1.71,0.0
2018,1,3,7,45,0.0,4.0,1.05,11.95,4.0,3.28,0.0
2018,1,3,8,0,0.0,6.0,1.0,12.2,6.0,4.92,0.0
2018,1,3,8,15,0.0,7.5,0.95,12.5,7.5,6.15,0.0
2018,1,3,8,30,0.0,9.0,0.9,12.8,9.0,7.39,0.68
2018,1,3,8,45,0.0,11.5,0.85,13.1,11.5,9.45,2.5
2018,1,3,9,0,0.0,14.0,0.8,13.4,14.0,11.51,4.32
2018,1,3,9,15,0.0,19.5,0.8,13.6,19.5,16.05,8.26
2018,1,3,9,30,0.0,25.0,0.8,13.8,25.0,20.61,12.18
2018,1,3,9,45,0.0,22.5,0.75,13.95,22.5,18.55,10.38
2018,1,3,10,0,0.0,20.0,0.7,14.1,20.0,16.49,8.58
2018,1,3,10,15,0.0,23.5,0.75,14.3,23.5,19.39,11.04
2018,1,3,10,30,0.0,27.0,0.8,14.5,27.0,22.29,13.49
2018,1,3,10,45,0.0,27.0,0.8,14.65,27.0,22.29,13.46
2018,1,3,11,0,0.0,27.0,0.8,14.8,27.0,22.3,13.43
2018,1,3,11,15,0.0,27.0,0.7,14.85,27.0,22.3,13.42
2018,1,3,11,30,0.0,27.0,0.6,14.9,27.0,22.31,13.41
2018,1,3,11,45,0.0,26.0,0.5,15.0,26.0,21.48,12.7
2018,1,3,12,0,0.0,25.0,0.4,15.1,25.0,20.66,11.99
2018,1,3,12,15,0.0,37.0,0.6,15.05,37.0,30.6,20.44
2018,1,3,12,30,0.0,49.0,0.8,15.0,49.0,40.57,28.87
2018,1,3,12,45,0.0,49.5,1.0,15.0,49.5,40.99,29.21
2018,1,3,13,0,0.0,50.0,1.2,15.0,50.0,41.4,29.58
2018,1,3,13,15,0.0,57.0,1.4,15.0,57.0,47.22,34.52
2018,1,3,13,30,0.0,64.0,1.6,15.0,64.0,53.05,39.48
2018,1,3,13,45,0.0,43.5,1.8,15.05,43.5,35.98,25.05
2018,1,3,14,0,0.0,23.0,2.0,15.1,23.0,18.98,11.3
2018,1,3,14,15,0.0,22.0,1.9,15.1,22.0,18.14,10.58
2018,1,3,14,30,0.0,21.0,1.8,15.1,21.0,17.31,9.86
2018,1,3,14,45,1.5,52.0,1.7,15.1,52.5,43.03,32.85
2018,1,3,15,0,3.0,83.0,1.6,15.1,84.0,67.1,54.2
2018,1,3,15,15,8.0,86.0,1.6,15.1,88.0,68.51,55.38
2018,1,3,15,30,13.0,89.0,1.6,15.1,92.0,69.45,56.06
2018,1,3,15,45,23.0,72.5,1.35,14.55,77.0,56.16,44.17
2018,1,3,16,0,33.0,56.0,1.1,14.0,62.0,44.11,33.23
2018,1,3,16,15,23.0,41.5,1.2,13.8,45.0,33.07,22.92
2018,1,3,16,30,13.0,27.0,1.3,13.6,28.0,21.89,11.09
2018,1,3,16,45,9.0,15.0,1.45,13.45,15.5,12.37,0.0
2018,1,3,17,0,5.0,3.0,1.6,13.3,3.0,2.56,0.0
2018,1,3,17,15,2.5,1.5,1.75,13.45,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,7,15,8.0,3.5,1.55,13.1,3.5,0.0,0.0
2018,1,4,7,30,16.0,7.0,1.6,13.5,7.0,16.02,0.0
2018,1,4,7,45,56.5,22.0,1.65,13.95,27.0,80.12,12.26
2018,1,4,8,0,97.0,37.0,1.7,14.4,47.0,135.21,102.2
2018,1,4,8,15,146.5,51.0,1.75,14.8,74.0,181.97,146.98
2018,1,4,8,30,196.0,65.0,1.8,15.2,101.0,229.22,188.56
2018,1,4,8,45,224.0,79.5,1.8,15.6,130.0,262.34,217.01
2018,1,4,9,0,252.0,94.0,1.8,16.0,159.0,294.37,243.63
2018,1,4,9,15,285.5,105.0,1.85,16.5,189.5,324.1,267.63
2018,1,4,9,30,319.0,116.0,1.9,17.0,220.0,352.38,289.73
2018,1,4,9,45,354.0,124.5,2.0,17.5,251.0,390.83,319.12
2018,1,4,10,0,389.0,133.0,2.1,18.0,282.0,412.52,334.9
2018,1,4,10,15,486.0,123.5,2.2,18.35,323.0,450.69,364.15
2018,1,4,10,30,583.0,114.0,2.3,18.7,364.0,490.26,393.3
2018,1,4,10,45,512.0,129.5,2.35,19.05,357.0,440.18,351.98
2018,1,4,11,0,441.0,145.0,2.4,19.4,350.0,397.82,316.91
2018,1,4,11,15,572.0,119.5,2.45,19.55,394.0,427.57,338.38
2018,1,4,11,30,703.0,94.0,2.5,19.7,438.0,441.51,346.0
2018,1,4,11,45,494.5,107.5,2.5,19.85,351.0,331.72,258.92
2018,1,4,12,0,286.0,121.0,2.5,20.0,264.0,231.24,179.52
2018,1,4,12,15,333.0,129.5,2.5,19.95,296.0,239.33,183.48
2018,1,4,12,30,380.0,138.0,2.5,19.9,328.0,242.05,182.08
2018,1,4,12,45,393.0,144.0,2.5,19.9,338.0,227.88,167.65
2018,1,4,13,0,406.0,150.0,2.5,19.9,348.0,211.33,151.43
2018,1,4,13,15,369.5,160.0,2.45,19.8,335.5,186.7,131.54
2018,1,4,13,30,333.0,170.0,2.4,19.7,323.0,166.55,117.14
2018,1,4,13,45,297.0,160.5,2.4,19.55,292.0,135.19,96.39
2018,1,4,14,0,261.0,151.0,2.4,19.4,261.0,107.65,87.85
2018,1,4,14,15,457.5,113.0,2.3,19.2,290.5,79.67,63.95
2018,1,4,14,30,654.0,75.0,2.2,19.0,320.0,56.12,43.64
2018,1,4,14,45,668.0,70.5,2.1,18.8,300.5,53.7,41.63
2018,1,4,15,0,682.0,66.0,2.0,18.6,281.0,51.19,39.5
2018,1,4,15,15,642.5,62.0,2.0,18.6,244.0,48.53,37.15
2018,1,4,15,30,603.0,58.0,2.0,18.6,207.0,45.91,34.76
2018,1,4,15,45,544.0,52.5,1.6,17.65,168.5,41.98,31.27
2018,1,4,16,0,485.0,47.0,1.2,16.7,130.0,38.1,27.66
2018,1,4,16,15,393.0,39.0,1.15,16.15,94.0,31.96,21.79
2018,1,4,16,30,301.0,31.0,1.1,15.6,58.0,25.85,14.36
2018,1,4,16,45,178.5,19.5,1.05,15.05,33.0,16.38,0.0
2018,1,4,17,0,56.0,8.0,1.0,14.5,8.0,6.83,0.0
2018,1,4,17,15,28.0,4.0,1.0,14.4,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.2,14.9,2.0,1.71,0.0
2018,1,5,7,45,0.0,4.5,1.2,15.15,4.5,3.69,0.0
2018,1,5,8,0,0.0,7.0,1.2,15.4,7.0,5.74,0.0
2018,1,5,8,15,0.0,8.5,1.2,15.55,8.5,6.98,0.16
2018,1,5,8,30,0.0,10.0,1.2,15.7,10.0,8.21,1.3
2018,1,5,8,45,0.0,11.0,1.2,15.9,11.0,9.04,2.06
2018,1,5,9,0,0.0,12.0,1.2,16.1,12.0,9.86,2.8
2018,1,5,9,15,0.0,17.0,1.2,16.2,17.0,13.99,6.35
2018,1,5,9,30,0.0,22.0,1.2,16.3,22.0,18.13,9.88
2018,1,5,9,45,0.0,40.5,1.2,16.45,40.5,33.46,22.93
2018,1,5,10,0,0.0,59.0,1.2,16.6,59.0,48.86,35.91
2018,1,5,10,15,9.0,79.5,1.2,16.7,83.5,71.77,55.28
2018,1,5,10,30,18.0,100.0,1.2,16.8,108.0,100.1,78.88
2018,1,5,10,45,24.5,127.0,1.2,16.85,138.0,128.1,101.82
2018,1,5,11,0,31.0,154.0,1.2,16.9,168.0,155.05,123.58
2018,1,5,11,15,38.5,166.0,1.2,16.95,184.5,167.09,133.02
2018,1,5,11,30,46.0,178.0,1.2,17.0,201.0,178.09,141.55
2018,1,5,11,45,34.5,171.0,1.2,17.1,188.5,162.76,128.79
2018,1,5,12,0,23.0,164.0,1.2,17.2,176.0,145.78,114.88
2018,1,5,12,15,34.5,174.5,1.25,17.2,192.0,158.71,125.07
2018,1,5,12,30,46.0,185.0,1.3,17.2,208.0,167.06,131.28
2018,1,5,12,45,39.0,181.0,1.3,17.15,200.5,157.41,123.39
2018,1,5,13,0,32.0,177.0,1.3,17.1,193.0,148.44,116.22
2018,1,5,13,15,24.0,152.0,1.3,17.05,163.5,124.95,97.38
2018,1,5,13,30,16.0,127.0,1.3,17.0,134.0,104.71,81.27
2018,1,5,13,45,8.0,100.0,1.3,16.9,103.5,82.41,63.39
2018,1,5,14,0,0.0,73.0,1.3,16.8,73.0,60.55,47.78
2018,1,5,14,15,0.0,57.5,1.25,16.65,57.5,47.61,36.54
2018,1,5,14,30,0.0,42.0,1.2,16.5,42.0,34.71,25.23
2018,1,5,14,45,0.0,44.0,1.1,16.35,44.0,36.36,26.76
2018,1,5,15,0,0.0,46.0,1.0,16.2,46.0,38.02,28.28
2018,1,5,15,15,16.0,68.5,1.0,16.2,72.5,55.27,43.52
2018,1,5,15,30,32.0,91.0,1.0,16.2,99.0,69.51,55.91
2018,1,5,15,45,23.5,76.0,0.85,15.65,81.5,58.58,46.14
2018,1,5,16,0,15.0,61.0,0.7,15.1,64.0,48.12,36.65
2018,1,5,16,15,8.0,43.0,0.7,14.85,44.5,34.44,24.12
2018,1,5,16,30,1.0,25.0,0.7,14.6,25.0,20.53,10.59
2018,1,5,16,45,7.5,15.0,0.7,14.4,15.0,12.46,0.0
2018,1,5,17,0,14.0,5.0,0.7,14.2,5.0,4.27,0.0
2018,1,5,17,15,7.0,2.5,0.8,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,7,15,41.0,5.0,0.85,10.9,5.5,0.0,0.0
2018,1,6,7,30,82.0,10.0,0.9,11.2,11.0,60.16,0.0
2018,1,6,7,45,208.0,21.0,0.9,11.5,38.5,189.09,38.08
2018,1,6,8,0,334.0,32.0,0.9,11.8,66.0,300.17,232.24
2018,1,6,8,15,443.5,39.5,1.0,12.05,107.0,383.23,311.21
2018,1,6,8,30,553.0,47.0,1.1,12.3,148.0,466.69,381.88
2018,1,6,8,45,590.0,53.0,1.2,12.6,184.5,498.09,408.99
2018,1,6,9,0,627.0,59.0,1.3,12.9,221.0,527.33,433.11
2018,1,6,9,15,696.5,59.0,1.3,13.25,265.0,564.53,461.82
2018,1,6,9,30,766.0,59.0,1.3,13.6,309.0,603.17,490.12
2018,1,6,9,45,787.5,62.5,1.3,13.95,343.0,610.22,493.36
2018,1,6,10,0,809.0,66.0,1.3,14.3,377.0,613.77,493.83
2018,1,6,10,15,819.5,69.0,1.35,14.65,403.5,606.21,486.05
2018,1,6,10,30,830.0,72.0,1.4,15.0,430.0,595.29,475.57
2018,1,6,10,45,795.0,83.0,1.4,15.4,440.0,563.24,448.33
2018,1,6,11,0,760.0,94.0,1.4,15.8,450.0,530.62,420.64
2018,1,6,11,15,686.5,114.0,1.45,15.95,443.0,484.77,383.25
2018,1,6,11,30,613.0,134.0,1.5,16.1,436.0,439.88,346.46
2018,1,6,11,45,530.5,156.5,1.55,16.3,420.5,390.95,306.43
2018,1,6,12,0,448.0,179.0,1.6,16.5,405.0,350.34,272.89
2018,1,6,12,15,454.0,177.5,1.6,16.55,406.5,326.62,251.56
2018,1,6,12,30,460.0,176.0,1.6,16.6,408.0,301.36,228.54
2018,1,6,12,45,550.0,149.5,1.55,16.65,422.5,278.27,204.34
2018,1,6,13,0,640.0,123.0,1.5,16.7,437.0,248.74,173.93
2018,1,6,13,15,655.5,116.0,1.5,16.6,429.0,209.12,138.65
2018,1,6,13,30,671.0,109.0,1.5,16.5,421.0,167.29,104.06
2018,1,6,13,45,603.0,117.0,1.45,16.45,387.5,128.3,80.54
2018,1,6,14,0,535.0,125.0,1.4,16.4,354.0,94.15,69.07
2018,1,6,14,15,588.0,106.5,1.4,16.25,342.5,77.41,62.71
2018,1,6,14,30,641.0,88.0,1.4,16.1,331.0,65.34,52.27
2018,1,6,14,45,615.5,84.0,1.4,15.9,300.0,63.09,50.42
2018,1,6,15,0,590.0,80.0,1.4,15.7,269.0,60.89,48.56
2018,1,6,15,15,604.0,69.0,1.4,15.7,241.5,53.52,42.04
2018,1,6,15,30,618.0,58.0,1.4,15.7,214.0,45.89,35.21
2018,1,6,15,45,598.0,51.0,1.2,14.5,180.0,40.97,30.85
2018,1,6,16,0,578.0,44.0,1.0,13.3,146.0,35.92,26.22
2018,1,6,16,15,488.0,37.5,1.05,12.75,107.0,30.88,21.31
2018,1,6,16,30,398.0,31.0,1.1,12.2,68.0,25.94,15.32
2018,1,6,16,45,245.0,20.0,1.15,11.65,39.0,16.78,0.0
2018,1,6,17,0,92.0,9.0,1.2,11.1,10.0,7.68,0.0
2018,1,6,17,15,46.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,15,5.0,3.0,1.05,7.75,3.0,0.0,0.0
2018,1,7,7,30,10.0,6.0,1.1,8.2,6.0,11.43,0.0
2018,1,7,7,45,143.5,21.0,1.1,8.7,35.0,146.52,30.36
2018,1,7,8,0,277.0,36.0,1.1,9.2,64.0,267.73,209.82
2018,1,7,8,15,319.0,41.5,1.15,9.45,88.5,302.74,249.77
2018,1,7,8,30,361.0,47.0,1.2,9.7,113.0,337.57,282.35
2018,1,7,8,45,186.0,62.5,1.25,10.0,97.0,212.82,179.2
2018,1,7,9,0,11.0,78.0,1.3,10.3,81.0,77.48,61.61
2018,1,7,9,15,6.5,91.5,1.3,10.7,93.5,86.38,69.32
2018,1,7,9,30,2.0,105.0,1.3,11.1,106.0,95.16,76.54
2018,1,7,9,45,5.0,111.0,1.35,11.55,113.0,101.08,81.42
2018,1,7,10,0,8.0,117.0,1.4,12.0,120.0,107.18,86.39
2018,1,7,10,15,4.0,104.5,1.45,12.35,106.0,91.45,72.75
2018,1,7,10,30,0.0,92.0,1.5,12.7,92.0,77.07,60.32
2018,1,7,10,45,6.0,122.5,1.55,13.1,125.5,107.52,85.9
2018,1,7,11,0,12.0,153.0,1.6,13.5,159.0,137.44,110.56
2018,1,7,11,15,22.5,174.5,1.55,13.75,185.5,160.67,129.44
2018,1,7,11,30,33.0,196.0,1.5,14.0,212.0,188.45,151.75
2018,1,7,11,45,23.0,186.5,1.5,14.25,198.0,167.01,133.79
2018,1,7,12,0,13.0,177.0,1.5,14.5,184.0,152.68,121.9
2018,1,7,12,15,9.5,174.0,1.45,14.6,179.0,147.25,117.37
2018,1,7,12,30,6.0,171.0,1.4,14.7,174.0,142.19,113.19
2018,1,7,12,45,10.0,170.5,1.35,14.85,175.5,141.53,112.46
2018,1,7,13,0,14.0,170.0,1.3,15.0,177.0,140.39,111.28
2018,1,7,13,15,33.0,180.5,1.25,14.95,196.0,147.27,116.12
2018,1,7,13,30,52.0,191.0,1.2,14.9,215.0,151.9,119.14
2018,1,7,13,45,31.5,160.0,1.1,14.8,174.5,124.12,97.59
2018,1,7,14,0,11.0,129.0,1.0,14.7,134.0,102.58,80.96
2018,1,7,14,15,7.0,119.0,0.9,14.4,122.0,94.7,78.26
2018,1,7,14,30,3.0,109.0,0.8,14.1,110.0,87.06,71.77
2018,1,7,14,45,41.5,118.0,0.7,13.8,131.5,90.15,74.67
2018,1,7,15,0,80.0,127.0,0.6,13.5,153.0,94.86,78.93
2018,1,7,15,15,114.5,110.0,0.6,13.5,142.0,81.46,67.12
2018,1,7,15,30,149.0,93.0,0.6,13.5,131.0,70.22,57.12
2018,1,7,15,45,106.0,66.5,0.6,13.0,91.0,51.88,40.76
2018,1,7,16,0,63.0,40.0,0.6,12.5,51.0,32.5,23.33
2018,1,7,16,15,44.0,29.0,0.6,12.4,35.5,23.87,15.3
2018,1,7,16,30,25.0,18.0,0.6,12.3,20.0,15.08,6.72
2018,1,7,16,45,25.5,12.5,0.65,12.15,13.5,10.49,0.0
2018,1,7,17,0,26.0,7.0,0.7,12.0,7.0,5.97,0.0
2018,1,7,17,15,13.0,3.5,0.7,11.95,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.6,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,12.6,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.8,12.7,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.8,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.0,13.0,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.1,13.2,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.15,13.35,8.5,6.98,0.35
2018,1,8,9,0,0.0,10.0,2.2,13.5,10.0,8.22,1.44
2018,1,8,9,15,0.0,12.0,2.25,13.65,12.0,9.87,2.88
2018,1,8,9,30,0.0,14.0,2.3,13.8,14.0,11.52,4.3
2018,1,8,9,45,0.0,26.5,2.4,13.95,26.5,21.85,13.19
2018,1,8,10,0,0.0,39.0,2.5,14.1,39.0,32.22,22.04
2018,1,8,10,15,0.0,29.5,2.45,14.2,29.5,24.35,15.26
2018,1,8,10,30,0.0,20.0,2.4,14.3,20.0,16.5,8.5
2018,1,8,10,45,0.0,29.5,2.35,14.4,29.5,24.37,15.2
2018,1,8,11,0,0.0,39.0,2.3,14.5,39.0,32.25,21.89
2018,1,8,11,15,0.0,33.5,2.3,14.6,33.5,27.69,17.97
2018,1,8,11,30,0.0,28.0,2.3,14.7,28.0,23.14,14.07
2018,1,8,11,45,0.0,30.0,2.3,14.8,30.0,24.8,15.47
2018,1,8,12,0,0.0,32.0,2.3,14.9,32.0,26.46,16.86
2018,1,8,12,15,0.0,30.5,2.2,14.95,30.5,25.22,15.8
2018,1,8,12,30,0.0,29.0,2.1,15.0,29.0,23.97,14.75
2018,1,8,12,45,0.0,28.5,2.0,15.05,28.5,23.56,14.4
2018,1,8,13,0,0.0,28.0,1.9,15.1,28.0,23.14,14.05
2018,1,8,13,15,0.0,33.0,1.85,15.1,33.0,27.28,17.59
2018,1,8,13,30,0.0,38.0,1.8,15.1,38.0,31.42,21.13
2018,1,8,13,45,0.0,35.0,1.8,15.1,35.0,28.92,19.04
2018,1,8,14,0,0.0,32.0,1.8,15.1,32.0,26.43,16.94
2018,1,8,14,15,0.0,29.5,1.7,15.0,29.5,24.35,16.12
2018,1,8,14,30,0.0,27.0,1.6,14.9,27.0,22.27,14.31
2018,1,8,14,45,0.5,27.0,1.5,14.8,27.0,22.27,14.34
2018,1,8,15,0,1.0,27.0,1.4,14.7,27.0,22.27,14.36
2018,1,8,15,15,0.5,21.0,1.4,14.7,21.0,17.3,9.9
2018,1,8,15,30,0.0,15.0,1.4,14.7,15.0,12.34,5.43
2018,1,8,15,45,0.0,12.0,1.25,14.4,12.0,9.86,3.18
2018,1,8,16,0,0.0,9.0,1.1,14.1,9.0,7.39,0.92
2018,1,8,16,15,0.0,7.0,1.05,13.95,7.0,5.74,0.0
2018,1,8,16,30,0.0,5.0,1.0,13.8,5.0,4.1,0.0
2018,1,8,16,45,0.0,3.0,1.0,13.7,3.0,2.46,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.6,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.6,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.8,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.05,6.0,4.92,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.3,7.0,5.74,0.0
2018,1,9,8,45,0.0,8.5,1.1,14.5,8.5,6.98,0.34
2018,1,9,9,0,0.0,10.0,1.1,14.7,10.0,8.22,1.43
2018,1,9,9,15,0.0,11.5,1.05,14.9,11.5,9.46,2.5
2018,1,9,9,30,0.0,13.0,1.0,15.1,13.0,10.7,3.56
2018,1,9,9,45,0.0,15.0,0.95,15.25,15.0,12.35,4.98
2018,1,9,10,0,0.0,17.0,0.9,15.4,17.0,14.01,6.38
2018,1,9,10,15,0.0,18.5,0.9,15.45,18.5,15.25,7.43
2018,1,9,10,30,0.0,20.0,0.9,15.5,20.0,16.5,8.47
2018,1,9,10,45,0.0,45.0,0.85,15.55,45.0,37.23,26.08
2018,1,9,11,0,0.0,70.0,0.8,15.6,70.0,58.06,43.59
2018,1,9,11,15,0.5,98.5,0.8,15.55,98.5,82.43,63.9
2018,1,9,11,30,1.0,127.0,0.8,15.5,127.0,106.89,84.07
2018,1,9,11,45,0.5,121.0,0.75,15.5,121.0,101.15,79.2
2018,1,9,12,0,0.0,115.0,0.7,15.5,115.0,95.61,74.61
2018,1,9,12,15,0.0,92.5,0.7,15.45,92.5,76.83,59.05
2018,1,9,12,30,0.0,70.0,0.7,15.4,70.0,58.08,43.45
2018,1,9,12,45,0.0,58.5,0.75,15.35,58.5,48.48,35.45
2018,1,9,13,0,0.0,47.0,0.8,15.3,47.0,38.91,27.41
2018,1,9,13,15,0.0,51.0,0.9,15.15,51.0,42.23,30.27
2018,1,9,13,30,0.0,55.0,1.0,15.0,55.0,45.55,33.13
2018,1,9,13,45,6.0,60.0,1.15,14.9,62.5,50.22,36.9
2018,1,9,14,0,12.0,65.0,1.3,14.8,70.0,53.9,40.14
2018,1,9,14,15,6.0,67.5,1.4,14.65,70.0,56.03,44.28
2018,1,9,14,30,0.0,70.0,1.5,14.5,70.0,58.04,46.16
2018,1,9,14,45,10.5,72.0,1.6,14.3,75.5,59.67,47.71
2018,1,9,15,0,21.0,74.0,1.7,14.1,81.0,59.81,47.92
2018,1,9,15,15,10.5,57.0,1.7,14.1,60.5,47.29,36.77
2018,1,9,15,30,0.0,40.0,1.7,14.1,40.0,33.04,24.01
2018,1,9,15,45,0.0,34.5,1.75,13.75,34.5,28.48,19.86
2018,1,9,16,0,0.0,29.0,1.8,13.4,29.0,23.92,15.64
2018,1,9,16,15,0.0,21.5,1.8,13.25,21.5,17.71,9.88
2018,1,9,16,30,0.0,14.0,1.8,13.1,14.0,11.52,3.93
2018,1,9,16,45,0.0,8.5,1.85,12.95,8.5,6.98,0.0
2018,1,9,17,0,0.0,3.0,1.9,12.8,3.0,2.56,0.0
2018,1,9,17,15,0.0,1.5,2.0,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,8.0,2.0,1.4,10.35,2.0,0.0,0.0
2018,1,10,7,30,16.0,4.0,1.4,10.7,4.0,13.56,0.0
2018,1,10,7,45,8.0,7.0,1.4,11.05,7.0,12.83,0.0
2018,1,10,8,0,0.0,10.0,1.4,11.4,10.0,8.21,0.96
2018,1,10,8,15,0.0,13.0,1.4,11.55,13.0,10.68,3.39
2018,1,10,8,30,0.0,16.0,1.4,11.7,16.0,13.16,5.66
2018,1,10,8,45,0.0,23.0,1.4,11.85,23.0,18.94,10.75
2018,1,10,9,0,0.0,30.0,1.4,12.0,30.0,24.74,15.83
2018,1,10,9,15,0.5,45.5,1.4,12.1,45.5,37.95,27.3
2018,1,10,9,30,1.0,61.0,1.4,12.2,61.0,51.2,38.7
2018,1,10,9,45,8.5,99.5,1.4,12.3,102.5,91.79,73.49
2018,1,10,10,0,16.0,138.0,1.4,12.4,144.0,133.44,108.54
2018,1,10,10,15,40.0,154.5,1.4,12.45,171.5,172.2,140.97
2018,1,10,10,30,64.0,171.0,1.4,12.5,199.0,199.99,163.81
2018,1,10,10,45,38.5,166.5,1.4,12.6,183.5,175.5,142.72
2018,1,10,11,0,13.0,162.0,1.4,12.7,168.0,146.27,117.97
2018,1,10,11,15,15.0,167.0,1.45,12.75,174.0,150.16,121.1
2018,1,10,11,30,17.0,172.0,1.5,12.8,180.0,153.85,123.96
2018,1,10,11,45,9.0,151.5,1.5,12.9,156.0,130.93,104.8
2018,1,10,12,0,1.0,131.0,1.5,13.0,132.0,109.39,86.87
2018,1,10,12,15,4.5,130.5,1.5,13.1,133.0,109.86,87.21
2018,1,10,12,30,8.0,130.0,1.5,13.2,134.0,110.03,87.21
2018,1,10,12,45,22.0,163.5,1.5,13.25,174.5,139.78,111.43
2018,1,10,13,0,36.0,197.0,1.5,13.3,215.0,165.15,131.59
2018,1,10,13,15,53.5,196.5,1.45,13.35,222.5,163.11,128.95
2018,1,10,13,30,71.0,196.0,1.4,13.4,230.0,158.89,124.68
2018,1,10,13,45,36.5,166.5,1.35,13.45,184.0,129.56,102.35
2018,1,10,14,0,2.0,137.0,1.3,13.5,138.0,108.25,86.16
2018,1,10,14,15,1.5,120.5,1.2,13.55,121.0,95.87,79.53
2018,1,10,14,30,1.0,104.0,1.1,13.6,104.0,83.65,68.91
2018,1,10,14,45,3.5,101.0,1.05,13.6,102.0,80.98,66.67
2018,1,10,15,0,6.0,98.0,1.0,13.6,100.0,78.2,64.28
2018,1,10,15,15,6.5,92.0,1.0,13.6,94.0,73.18,59.86
2018,1,10,15,30,7.0,86.0,1.0,13.6,88.0,68.04,55.24
2018,1,10,15,45,3.5,68.5,0.8,13.35,69.5,54.84,43.39
2018,1,10,16,0,0.0,51.0,0.6,13.1,51.0,41.43,31.24
2018,1,10,16,15,8.5,37.0,0.65,12.95,38.0,30.43,21.1
2018,1,10,16,30,17.0,23.0,0.7,12.8,25.0,19.34,10.6
2018,1,10,16,45,39.5,16.5,0.75,12.7,18.0,13.21,0.0
2018,1,10,17,0,62.0,10.0,0.8,12.6,11.0,8.54,0.0
2018,1,10,17,15,31.0,5.0,0.8,12.6,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,11,7,30,14.0,5.0,0.4,12.4,5.0,13.17,0.0
2018,1,11,7,45,7.0,11.5,0.4,12.55,11.5,14.27,0.0
2018,1,11,8,0,0.0,18.0,0.4,12.7,18.0,14.83,6.29
2018,1,11,8,15,33.5,28.5,0.45,13.05,34.5,56.75,43.0
2018,1,11,8,30,67.0,39.0,0.5,13.4,51.0,91.01,73.33
2018,1,11,8,45,98.0,55.5,0.55,13.8,78.5,143.55,118.32
2018,1,11,9,0,129.0,72.0,0.6,14.2,106.0,182.97,151.56
2018,1,11,9,15,109.5,100.0,0.65,14.45,132.0,187.48,154.49
2018,1,11,9,30,90.0,128.0,0.7,14.7,158.0,203.35,166.56
2018,1,11,9,45,163.5,142.5,0.75,14.95,204.0,263.45,216.07
2018,1,11,10,0,237.0,157.0,0.8,15.2,250.0,333.42,271.49
2018,1,11,10,15,412.5,137.5,0.8,15.55,313.0,427.64,345.07
2018,1,11,10,30,588.0,118.0,0.8,15.9,376.0,508.12,404.82
2018,1,11,10,45,712.0,94.0,0.75,16.2,422.0,537.73,424.29
2018,1,11,11,0,836.0,70.0,0.7,16.5,468.0,554.48,433.74
2018,1,11,11,15,724.0,102.0,0.65,16.75,454.5,502.42,390.98
2018,1,11,11,30,612.0,134.0,0.6,17.0,441.0,448.38,347.64
2018,1,11,11,45,451.0,172.5,0.5,17.2,400.5,376.5,291.06
2018,1,11,12,0,290.0,211.0,0.4,17.4,360.0,312.42,241.1
2018,1,11,12,15,343.5,203.0,0.5,17.55,379.5,308.48,236.25
2018,1,11,12,30,397.0,195.0,0.6,17.7,399.0,302.68,228.56
2018,1,11,12,45,441.5,181.5,0.65,17.8,405.5,280.4,207.41
2018,1,11,13,0,486.0,168.0,0.7,17.9,412.0,253.6,182.17
2018,1,11,13,15,527.5,152.0,0.8,17.85,410.0,219.75,151.56
2018,1,11,13,30,569.0,136.0,0.9,17.8,408.0,183.63,120.32
2018,1,11,13,45,496.0,143.5,1.05,17.8,373.0,145.19,95.64
2018,1,11,14,0,423.0,151.0,1.2,17.8,338.0,115.43,83.16
2018,1,11,14,15,311.5,157.0,1.2,17.6,290.0,110.18,90.57
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,116.47,96.2
2018,1,11,14,45,238.0,145.0,1.2,17.2,230.5,102.22,84.09
2018,1,11,15,0,276.0,127.0,1.2,17.0,219.0,91.45,74.93
