Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,45,179.5,34.0,0.85,13.0,55.5,212.53,162.09
2018,2,1,8,0,264.0,48.0,0.8,13.5,86.0,289.11,234.9
2018,2,1,8,15,303.0,61.5,0.8,13.95,120.0,333.81,274.19
2018,2,1,8,30,342.0,75.0,0.8,14.4,154.0,378.3,311.28
2018,2,1,8,45,377.0,87.5,0.8,14.9,191.0,417.56,342.44
2018,2,1,9,0,412.0,100.0,0.8,15.4,228.0,455.37,371.12
2018,2,1,9,15,434.0,111.5,0.85,16.0,263.0,480.3,388.96
2018,2,1,9,30,456.0,123.0,0.9,16.6,298.0,503.03,404.63
2018,2,1,9,45,508.5,125.5,0.9,17.2,338.0,535.29,427.19
2018,2,1,10,0,561.0,128.0,0.9,17.8,378.0,571.29,451.54
2018,2,1,10,15,579.5,133.0,0.95,18.3,407.0,575.93,452.76
2018,2,1,10,30,598.0,138.0,1.0,18.8,436.0,577.37,451.81
2018,2,1,10,45,540.0,163.5,1.1,19.3,442.0,539.54,421.58
2018,2,1,11,0,482.0,189.0,1.2,19.8,448.0,507.88,395.94
2018,2,1,11,15,539.5,176.5,1.25,20.05,475.0,509.85,396.43
2018,2,1,11,30,597.0,164.0,1.3,20.3,502.0,511.95,396.11
2018,2,1,11,45,634.5,155.0,1.35,20.55,519.5,496.12,382.0
2018,2,1,12,0,672.0,146.0,1.4,20.8,537.0,475.73,363.98
2018,2,1,12,15,710.0,134.0,1.45,20.9,548.5,448.29,340.12
2018,2,1,12,30,748.0,122.0,1.5,21.0,560.0,416.24,311.75
2018,2,1,12,45,833.0,95.5,1.55,21.1,578.5,386.36,282.96
2018,2,1,13,0,918.0,69.0,1.6,21.2,597.0,348.66,246.35
2018,2,1,13,15,867.0,81.0,1.6,21.1,570.0,296.65,201.71
2018,2,1,13,30,816.0,93.0,1.6,21.0,543.0,243.15,157.04
2018,2,1,13,45,800.5,92.0,1.6,20.95,519.5,192.5,115.67
2018,2,1,14,0,785.0,91.0,1.6,20.9,496.0,142.65,80.3
2018,2,1,14,15,780.0,85.5,1.6,20.7,470.0,90.92,54.0
2018,2,1,14,30,775.0,80.0,1.6,20.5,444.0,64.04,49.89
2018,2,1,14,45,737.5,81.0,1.55,20.25,407.0,65.03,50.94
2018,2,1,15,0,700.0,82.0,1.5,20.0,370.0,60.66,47.32
2018,2,1,15,15,654.5,81.0,1.5,20.0,329.5,60.39,47.18
2018,2,1,15,30,609.0,80.0,1.5,20.0,289.0,60.3,47.17
2018,2,1,15,45,534.5,78.5,1.2,18.7,244.0,59.8,47.01
2018,2,1,16,0,460.0,77.0,0.9,17.4,199.0,59.63,47.06
2018,2,1,16,15,400.5,67.0,0.95,16.7,159.0,50.54,39.01
2018,2,1,16,30,341.0,57.0,1.0,16.0,119.0,43.35,32.45
2018,2,1,16,45,258.5,45.0,1.0,15.35,84.0,34.46,24.16
2018,2,1,17,0,176.0,33.0,1.0,14.7,49.0,25.45,14.49
2018,2,1,17,15,105.5,19.0,1.0,14.5,27.0,14.79,0.0
2018,2,1,17,30,35.0,5.0,1.0,14.3,5.0,4.27,0.0
2018,2,1,17,45,17.5,2.5,1.0,14.1,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,7,15,129.0,11.0,0.95,11.4,18.0,95.38,0.0
2018,2,2,7,30,258.0,22.0,1.0,12.1,36.0,233.07,5.04
2018,2,2,7,45,396.0,29.0,1.05,12.8,75.0,360.94,278.27
2018,2,2,8,0,534.0,36.0,1.1,13.5,114.0,464.35,373.74
2018,2,2,8,15,594.5,41.5,1.1,14.05,157.0,521.19,421.93
2018,2,2,8,30,655.0,47.0,1.1,14.6,200.0,576.59,465.94
2018,2,2,8,45,698.5,51.5,1.15,15.1,244.5,616.14,496.14
2018,2,2,9,0,742.0,56.0,1.2,15.6,289.0,653.17,523.04
2018,2,2,9,15,730.5,66.0,1.25,16.25,321.5,652.72,521.11
2018,2,2,9,30,719.0,76.0,1.3,16.9,354.0,648.96,516.75
2018,2,2,9,45,605.0,110.0,1.35,17.5,359.0,598.15,476.49
2018,2,2,10,0,491.0,144.0,1.4,18.1,364.0,533.8,425.17
2018,2,2,10,15,515.0,149.5,1.45,18.5,394.5,543.48,431.38
2018,2,2,10,30,539.0,155.0,1.5,18.9,425.0,550.19,434.57
2018,2,2,10,45,514.0,171.5,1.5,19.3,439.0,532.43,418.59
2018,2,2,11,0,489.0,188.0,1.5,19.7,453.0,513.16,401.72
2018,2,2,11,15,460.5,202.5,1.55,20.0,458.0,488.71,381.4
2018,2,2,11,30,432.0,217.0,1.6,20.3,463.0,463.74,360.68
2018,2,2,11,45,521.5,192.0,1.6,20.55,494.0,466.79,361.33
2018,2,2,12,0,611.0,167.0,1.6,20.8,525.0,466.53,358.27
2018,2,2,12,15,587.0,175.5,1.6,20.95,520.5,427.34,325.76
2018,2,2,12,30,563.0,184.0,1.6,21.1,516.0,392.57,296.41
2018,2,2,12,45,576.0,178.0,1.65,21.25,514.5,359.97,267.9
2018,2,2,13,0,589.0,172.0,1.7,21.4,513.0,327.91,239.07
2018,2,2,13,15,660.0,145.0,1.65,21.35,518.5,289.23,202.92
2018,2,2,13,30,731.0,118.0,1.6,21.3,524.0,243.16,160.41
2018,2,2,13,45,760.5,104.5,1.6,21.2,513.0,198.52,122.01
2018,2,2,14,0,790.0,91.0,1.6,21.1,502.0,145.47,81.85
2018,2,2,14,15,773.0,89.5,1.55,20.8,474.0,95.83,56.94
2018,2,2,14,30,756.0,88.0,1.5,20.5,446.0,69.61,54.65
2018,2,2,14,45,758.5,80.5,1.45,20.2,417.5,64.81,50.73
2018,2,2,15,0,761.0,73.0,1.4,19.9,389.0,59.89,46.65
2018,2,2,15,15,742.5,69.5,1.4,19.9,353.0,57.68,44.84
2018,2,2,15,30,724.0,66.0,1.4,19.9,317.0,55.46,42.98
2018,2,2,15,45,679.5,62.5,1.2,18.85,273.5,53.0,41.05
2018,2,2,16,0,635.0,59.0,1.0,17.8,230.0,46.43,35.43
2018,2,2,16,15,568.0,53.0,1.0,17.2,185.0,42.11,31.57
2018,2,2,16,30,501.0,47.0,1.0,16.6,140.0,37.81,27.58
2018,2,2,16,45,411.5,39.0,1.0,16.05,101.0,31.75,21.82
2018,2,2,17,0,322.0,31.0,1.0,15.5,62.0,25.69,14.99
2018,2,2,17,15,200.0,20.0,1.0,15.25,35.5,16.78,0.0
2018,2,2,17,30,78.0,9.0,1.0,15.0,9.0,7.68,0.0
2018,2,2,17,45,39.0,4.5,1.0,14.8,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,3,7,15,130.5,11.5,0.9,12.1,19.0,97.17,0.0
2018,2,3,7,30,261.0,23.0,0.9,12.9,38.0,238.4,40.95
2018,2,3,7,45,390.5,31.5,0.95,13.7,78.0,361.15,279.49
2018,2,3,8,0,520.0,40.0,1.0,14.5,118.0,469.2,376.14
2018,2,3,8,15,591.5,46.0,0.95,15.1,163.5,533.3,428.71
2018,2,3,8,30,663.0,52.0,0.9,15.7,209.0,590.79,473.02
2018,2,3,8,45,707.5,56.0,0.9,16.3,254.0,630.96,502.45
2018,2,3,9,0,752.0,60.0,0.9,16.9,299.0,668.37,528.37
2018,2,3,9,15,784.0,63.0,0.9,17.6,341.5,692.01,543.07
2018,2,3,9,30,816.0,66.0,0.9,18.3,384.0,712.26,554.89
2018,2,3,9,45,838.0,67.5,0.9,19.05,421.0,719.6,557.19
2018,2,3,10,0,860.0,69.0,0.9,19.8,458.0,716.99,552.6
2018,2,3,10,15,873.5,71.0,0.9,20.3,489.5,711.79,546.91
2018,2,3,10,30,887.0,73.0,0.9,20.8,521.0,702.98,538.82
2018,2,3,10,45,897.0,74.0,0.9,21.3,545.5,687.02,524.68
2018,2,3,11,0,907.0,75.0,0.9,21.8,570.0,667.53,507.95
2018,2,3,11,15,912.5,76.0,0.85,22.1,587.0,641.79,486.45
2018,2,3,11,30,918.0,77.0,0.8,22.4,604.0,612.84,462.42
2018,2,3,11,45,920.0,77.5,0.8,22.75,613.0,578.37,434.46
2018,2,3,12,0,922.0,78.0,0.8,23.1,622.0,541.16,403.94
2018,2,3,12,15,922.0,78.5,0.8,23.25,624.0,500.42,370.41
2018,2,3,12,30,922.0,79.0,0.8,23.4,626.0,457.4,334.27
2018,2,3,12,45,919.5,78.5,0.8,23.55,619.5,410.47,294.34
2018,2,3,13,0,917.0,78.0,0.8,23.7,613.0,361.9,252.27
2018,2,3,13,15,911.5,77.5,0.8,23.7,599.0,311.08,208.18
2018,2,3,13,30,906.0,77.0,0.8,23.7,585.0,259.31,163.68
2018,2,3,13,45,897.0,76.0,0.8,23.7,563.0,205.87,120.12
2018,2,3,14,0,888.0,75.0,0.8,23.7,541.0,152.32,81.88
2018,2,3,14,15,875.0,73.5,0.85,23.6,512.0,98.31,54.82
2018,2,3,14,30,862.0,72.0,0.9,23.5,483.0,66.63,51.4
2018,2,3,14,45,843.0,70.0,0.9,23.35,448.0,58.0,44.24
2018,2,3,15,0,824.0,68.0,0.9,23.2,413.0,56.78,43.33
2018,2,3,15,15,798.5,65.0,0.9,23.2,373.0,54.73,41.67
2018,2,3,15,30,773.0,62.0,0.9,23.2,333.0,52.68,39.98
2018,2,3,15,45,736.0,58.5,0.85,21.85,289.5,50.13,38.05
2018,2,3,16,0,699.0,55.0,0.8,20.5,246.0,47.6,36.05
2018,2,3,16,15,643.5,50.0,0.9,19.85,201.0,43.69,32.6
2018,2,3,16,30,588.0,45.0,1.0,19.2,156.0,36.55,26.2
2018,2,3,16,45,495.0,38.0,1.05,18.5,113.5,31.15,21.12
2018,2,3,17,0,402.0,31.0,1.1,17.8,71.0,25.81,15.21
2018,2,3,17,15,246.5,20.0,1.1,17.6,40.5,16.74,0.0
2018,2,3,17,30,91.0,9.0,1.1,17.4,10.0,7.68,0.0
2018,2,3,17,45,45.5,4.5,1.1,17.2,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,7,15,50.5,11.0,0.8,13.1,14.0,43.34,0.0
2018,2,4,7,30,101.0,22.0,0.7,13.7,28.0,129.06,35.61
2018,2,4,7,45,158.0,37.5,0.6,14.35,57.0,203.27,157.74
2018,2,4,8,0,215.0,53.0,0.5,15.0,86.0,262.69,212.41
2018,2,4,8,15,254.0,68.5,0.5,15.5,120.0,309.83,252.68
2018,2,4,8,30,293.0,84.0,0.5,16.0,154.0,356.63,290.83
2018,2,4,8,45,321.5,98.0,0.5,16.45,189.0,392.65,318.91
2018,2,4,9,0,350.0,112.0,0.5,16.9,224.0,427.26,344.82
2018,2,4,9,15,391.5,122.0,0.55,17.5,263.0,465.2,372.74
2018,2,4,9,30,433.0,132.0,0.6,18.1,302.0,501.06,398.24
2018,2,4,9,45,400.5,151.0,0.7,18.7,320.0,489.34,387.17
2018,2,4,10,0,368.0,170.0,0.8,19.3,338.0,460.73,364.21
2018,2,4,10,15,304.5,192.5,0.9,19.85,338.0,428.73,337.93
2018,2,4,10,30,241.0,215.0,1.0,20.4,338.0,396.78,311.62
2018,2,4,10,45,226.5,227.0,1.1,20.9,347.0,375.38,294.36
2018,2,4,11,0,212.0,239.0,1.2,21.4,356.0,366.59,286.36
2018,2,4,11,15,293.5,234.0,1.25,21.65,401.0,409.75,318.61
2018,2,4,11,30,375.0,229.0,1.3,21.9,446.0,436.11,337.13
2018,2,4,11,45,393.5,230.0,1.35,22.15,461.0,427.35,328.72
2018,2,4,12,0,412.0,231.0,1.4,22.4,476.0,422.36,322.93
2018,2,4,12,15,411.0,234.0,1.4,22.45,479.0,399.75,303.88
2018,2,4,12,30,410.0,237.0,1.4,22.5,482.0,372.49,281.13
2018,2,4,12,45,396.5,237.0,1.35,22.55,472.0,342.13,255.79
2018,2,4,13,0,383.0,237.0,1.3,22.6,462.0,312.17,230.63
2018,2,4,13,15,445.0,214.5,1.25,22.45,470.0,286.26,206.41
2018,2,4,13,30,507.0,192.0,1.2,22.3,478.0,253.2,176.03
2018,2,4,13,45,641.0,144.5,1.15,22.15,492.5,208.68,134.25
2018,2,4,14,0,775.0,97.0,1.1,22.0,507.0,153.08,87.27
2018,2,4,14,15,723.5,104.5,1.1,21.75,471.5,102.52,61.05
2018,2,4,14,30,672.0,112.0,1.1,21.5,436.0,78.66,62.07
2018,2,4,14,45,719.5,97.0,1.05,21.25,421.5,70.04,54.94
2018,2,4,15,0,767.0,82.0,1.0,21.0,407.0,66.7,52.26
2018,2,4,15,15,766.5,74.5,1.0,21.0,373.0,61.7,48.07
2018,2,4,15,30,766.0,67.0,1.0,21.0,339.0,56.53,43.68
2018,2,4,15,45,731.5,63.0,0.9,19.8,295.5,53.71,41.51
2018,2,4,16,0,697.0,59.0,0.8,18.6,252.0,50.91,39.24
2018,2,4,16,15,644.0,53.0,0.85,17.95,206.5,46.24,35.12
2018,2,4,16,30,591.0,47.0,0.9,17.3,161.0,38.14,27.84
2018,2,4,16,45,499.5,39.5,1.0,16.65,117.5,32.36,22.41
2018,2,4,17,0,408.0,32.0,1.1,16.0,74.0,26.62,16.27
2018,2,4,17,15,251.0,21.0,1.1,15.8,42.5,17.57,0.0
2018,2,4,17,30,94.0,10.0,1.1,15.6,11.0,8.54,0.0
2018,2,4,17,45,47.0,5.0,1.15,15.35,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,45,9.5,1.5,0.8,13.0,1.0,0.0,0.0
2018,2,5,7,0,19.0,3.0,0.8,13.1,2.0,0.0,0.0
2018,2,5,7,15,117.0,14.0,0.75,13.5,20.5,90.95,0.0
2018,2,5,7,30,215.0,25.0,0.7,13.9,39.0,213.23,83.55
2018,2,5,7,45,369.0,33.5,0.65,14.35,81.0,350.6,273.84
2018,2,5,8,0,523.0,42.0,0.6,14.8,123.0,477.46,380.74
2018,2,5,8,15,591.5,47.0,0.7,15.25,168.0,538.67,431.07
2018,2,5,8,30,660.0,52.0,0.8,15.7,213.0,593.39,474.3
2018,2,5,8,45,703.5,56.5,0.85,16.1,258.0,633.64,504.36
2018,2,5,9,0,747.0,61.0,0.9,16.5,303.0,671.21,531.14
2018,2,5,9,15,778.0,64.0,1.0,17.0,345.5,694.34,546.95
2018,2,5,9,30,809.0,67.0,1.1,17.5,388.0,714.11,559.99
2018,2,5,9,45,832.0,68.0,1.25,17.95,425.5,721.79,564.81
2018,2,5,10,0,855.0,69.0,1.4,18.4,463.0,719.43,562.46
2018,2,5,10,15,869.5,71.0,1.45,18.75,494.5,715.14,558.06
2018,2,5,10,30,884.0,73.0,1.5,19.1,526.0,707.19,551.15
2018,2,5,10,45,894.5,74.5,1.6,19.45,551.5,692.25,538.86
2018,2,5,11,0,905.0,76.0,1.7,19.8,577.0,673.72,523.41
2018,2,5,11,15,912.5,76.5,1.7,20.1,595.0,648.71,502.39
2018,2,5,11,30,920.0,77.0,1.7,20.4,613.0,620.37,478.64
2018,2,5,11,45,906.5,82.0,1.75,20.7,617.5,581.76,447.14
2018,2,5,12,0,893.0,87.0,1.8,21.0,622.0,541.3,413.69
2018,2,5,12,15,769.5,124.5,1.8,21.15,586.5,477.01,362.35
2018,2,5,12,30,646.0,162.0,1.8,21.3,551.0,418.06,315.23
2018,2,5,12,45,651.0,159.5,1.85,21.5,548.0,381.45,283.51
2018,2,5,13,0,656.0,157.0,1.9,21.7,545.0,343.13,249.66
2018,2,5,13,15,680.5,146.0,1.85,21.7,540.5,301.81,212.51
2018,2,5,13,30,705.0,135.0,1.8,21.7,536.0,257.33,172.81
2018,2,5,13,45,617.5,150.5,1.8,21.75,492.5,211.24,137.9
2018,2,5,14,0,530.0,166.0,1.8,21.8,449.0,171.61,111.87
2018,2,5,14,15,581.0,144.0,1.7,21.6,439.0,125.16,82.06
2018,2,5,14,30,632.0,122.0,1.6,21.4,429.0,84.9,67.39
2018,2,5,14,45,692.5,100.0,1.5,21.2,414.5,71.61,56.29
2018,2,5,15,0,753.0,78.0,1.4,21.0,400.0,63.32,49.34
2018,2,5,15,15,706.5,78.5,1.4,21.0,358.0,58.71,45.48
2018,2,5,15,30,660.0,79.0,1.4,21.0,316.0,59.56,46.31
2018,2,5,15,45,679.5,67.0,1.15,19.8,284.0,51.8,39.83
2018,2,5,16,0,699.0,55.0,0.9,18.6,252.0,47.46,36.23
2018,2,5,16,15,650.0,50.0,1.0,17.95,207.5,43.58,32.81
2018,2,5,16,30,601.0,45.0,1.1,17.3,163.0,39.71,29.25
2018,2,5,16,45,511.5,38.0,1.15,16.6,119.5,31.06,21.34
2018,2,5,17,0,422.0,31.0,1.2,15.9,76.0,25.68,15.7
2018,2,5,17,15,262.5,20.5,1.2,15.85,44.0,17.04,0.0
2018,2,5,17,30,103.0,10.0,1.2,15.8,12.0,8.54,0.0
2018,2,5,17,45,51.5,5.0,1.2,15.75,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.35,10.2,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,2,6,7,15,190.0,13.5,1.4,11.1,24.5,140.41,0.0
2018,2,6,7,30,347.0,24.0,1.5,11.8,47.0,308.37,149.19
2018,2,6,7,45,484.0,30.5,1.55,12.5,91.5,421.43,333.8
2018,2,6,8,0,621.0,37.0,1.6,13.2,136.0,537.5,434.38
2018,2,6,8,15,685.5,42.0,1.6,13.75,184.0,598.51,484.9
2018,2,6,8,30,750.0,47.0,1.6,14.3,232.0,657.98,531.2
2018,2,6,8,45,790.0,50.0,1.6,14.8,278.5,694.02,557.66
2018,2,6,9,0,830.0,53.0,1.6,15.3,325.0,719.98,575.37
2018,2,6,9,15,857.5,55.0,1.6,15.8,368.5,739.05,587.26
2018,2,6,9,30,885.0,57.0,1.6,16.3,412.0,754.88,596.34
2018,2,6,9,45,904.0,58.5,1.6,16.8,450.5,760.06,597.58
2018,2,6,10,0,923.0,60.0,1.6,17.3,489.0,761.54,596.24
2018,2,6,10,15,936.0,61.5,1.65,17.75,521.5,754.81,589.74
2018,2,6,10,30,949.0,63.0,1.7,18.2,554.0,744.26,580.7
2018,2,6,10,45,957.5,64.5,1.75,18.6,579.5,726.78,566.73
2018,2,6,11,0,966.0,66.0,1.8,19.0,605.0,705.59,548.8
2018,2,6,11,15,971.5,66.5,1.85,19.3,623.0,677.78,526.03
2018,2,6,11,30,977.0,67.0,1.9,19.6,641.0,646.59,500.39
2018,2,6,11,45,980.0,67.5,1.9,19.9,651.0,610.73,470.5
2018,2,6,12,0,983.0,68.0,1.9,20.2,661.0,571.86,437.72
2018,2,6,12,15,979.5,69.0,1.9,20.35,661.5,527.57,400.38
2018,2,6,12,30,976.0,70.0,1.9,20.5,662.0,481.1,360.46
2018,2,6,12,45,971.0,71.0,1.95,20.65,655.0,432.11,317.75
2018,2,6,13,0,966.0,72.0,2.0,20.8,648.0,381.51,272.81
2018,2,6,13,15,961.5,71.5,1.95,20.8,633.5,328.41,225.31
2018,2,6,13,30,957.0,71.0,1.9,20.8,619.0,274.19,177.18
2018,2,6,13,45,949.0,69.5,1.9,20.85,596.5,217.69,129.41
2018,2,6,14,0,941.0,68.0,1.9,20.9,574.0,160.94,86.74
2018,2,6,14,15,927.5,67.0,1.8,20.7,544.0,104.21,55.57
2018,2,6,14,30,914.0,66.0,1.7,20.5,514.0,63.31,49.17
2018,2,6,14,45,897.5,64.0,1.65,20.3,478.0,61.49,47.8
2018,2,6,15,0,881.0,62.0,1.6,20.1,442.0,59.61,46.32
2018,2,6,15,15,857.5,59.5,1.6,20.1,401.0,57.21,44.34
2018,2,6,15,30,834.0,57.0,1.6,20.1,360.0,54.72,42.27
2018,2,6,15,45,799.5,54.5,1.3,18.9,315.0,47.32,36.07
2018,2,6,16,0,765.0,52.0,1.0,17.7,270.0,45.45,34.61
2018,2,6,16,15,711.0,47.5,1.05,16.95,222.5,41.8,31.4
2018,2,6,16,30,657.0,43.0,1.1,16.2,175.0,38.18,28.08
2018,2,6,16,45,569.0,37.0,1.2,15.5,129.5,33.1,23.26
2018,2,6,17,0,481.0,31.0,1.3,14.8,84.0,28.12,17.99
2018,2,6,17,15,317.5,22.0,1.3,14.75,50.0,18.42,1.84
2018,2,6,17,30,154.0,13.0,1.3,14.7,16.0,11.1,0.0
2018,2,6,17,45,77.0,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,11.0,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,2,7,7,15,119.0,14.5,1.1,12.05,21.5,93.46,0.0
2018,2,7,7,30,213.0,26.0,1.1,12.9,41.0,218.63,118.91
2018,2,7,7,45,374.0,34.0,1.05,13.75,85.0,357.46,284.09
2018,2,7,8,0,535.0,42.0,1.0,14.6,129.0,490.0,394.14
2018,2,7,8,15,611.5,47.0,1.0,15.1,176.5,551.1,443.58
2018,2,7,8,30,688.0,52.0,1.0,15.6,224.0,619.64,495.98
2018,2,7,8,45,730.0,55.5,1.0,16.1,269.5,657.91,523.47
2018,2,7,9,0,772.0,59.0,1.0,16.6,315.0,693.42,547.76
2018,2,7,9,15,800.0,62.0,1.0,17.35,357.5,714.4,560.14
2018,2,7,9,30,828.0,65.0,1.0,18.1,400.0,732.0,569.77
2018,2,7,9,45,848.0,66.5,1.0,18.8,437.5,738.03,571.13
2018,2,7,10,0,868.0,68.0,1.0,19.5,475.0,733.97,565.53
2018,2,7,10,15,882.0,70.0,0.95,20.0,507.0,729.24,559.49
2018,2,7,10,30,896.0,72.0,0.9,20.5,539.0,720.81,551.0
2018,2,7,10,45,905.5,73.0,0.9,21.0,564.0,704.42,537.33
2018,2,7,11,0,915.0,74.0,0.9,21.5,589.0,684.48,520.38
2018,2,7,11,15,921.0,75.0,0.85,21.75,606.5,658.81,499.14
2018,2,7,11,30,927.0,76.0,0.8,22.0,624.0,629.85,475.33
2018,2,7,11,45,929.5,76.5,0.75,22.25,633.5,595.25,447.14
2018,2,7,12,0,932.0,77.0,0.7,22.5,643.0,557.82,416.41
2018,2,7,12,15,928.5,78.0,0.65,22.6,643.5,515.34,381.62
2018,2,7,12,30,925.0,79.0,0.6,22.7,644.0,470.81,344.51
2018,2,7,12,45,918.0,81.0,0.55,22.8,637.0,423.98,304.85
2018,2,7,13,0,911.0,83.0,0.5,22.9,630.0,375.78,263.34
2018,2,7,13,15,906.0,82.5,0.55,22.8,616.0,324.98,219.87
2018,2,7,13,30,901.0,82.0,0.6,22.7,602.0,273.18,175.51
2018,2,7,13,45,892.5,80.5,0.6,22.65,580.0,219.25,131.0
2018,2,7,14,0,884.0,79.0,0.6,22.6,558.0,165.18,90.91
2018,2,7,14,15,871.5,77.5,0.6,22.4,529.5,110.94,60.83
2018,2,7,14,30,859.0,76.0,0.6,22.2,501.0,61.76,47.42
2018,2,7,14,45,841.5,74.0,0.65,22.0,466.0,60.61,46.68
2018,2,7,15,0,824.0,72.0,0.7,21.8,431.0,59.48,45.86
2018,2,7,15,15,799.0,69.0,0.7,21.8,390.5,57.53,44.29
2018,2,7,15,30,774.0,66.0,0.7,21.8,350.0,55.57,42.7
2018,2,7,15,45,737.5,62.5,0.65,20.55,306.0,53.12,40.85
2018,2,7,16,0,701.0,59.0,0.6,19.3,262.0,50.68,38.95
2018,2,7,16,15,647.0,54.5,0.7,18.5,216.5,43.45,32.65
2018,2,7,16,30,593.0,50.0,0.8,17.7,171.0,40.37,29.84
2018,2,7,16,45,503.5,42.5,0.9,16.85,126.5,34.67,24.53
2018,2,7,17,0,414.0,35.0,1.0,16.0,82.0,29.0,18.8
2018,2,7,17,15,266.5,24.0,1.0,15.7,49.0,20.05,4.48
2018,2,7,17,30,119.0,13.0,1.0,15.4,16.0,11.1,0.0
2018,2,7,17,45,59.5,6.5,1.05,15.1,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,8,7,15,120.5,15.5,0.9,12.65,23.0,95.72,0.0
2018,2,8,7,30,217.0,28.0,0.8,13.3,44.0,228.52,136.13
2018,2,8,7,45,366.5,36.0,0.75,13.95,87.0,355.57,282.58
2018,2,8,8,0,516.0,44.0,0.7,14.6,130.0,480.32,385.47
2018,2,8,8,15,600.0,49.0,0.65,15.15,179.0,553.99,443.12
2018,2,8,8,30,684.0,54.0,0.6,15.7,228.0,621.5,493.08
2018,2,8,8,45,726.5,58.0,0.55,16.2,274.0,661.0,520.18
2018,2,8,9,0,769.0,62.0,0.5,16.7,320.0,697.71,543.99
2018,2,8,9,15,800.0,64.0,0.5,17.35,363.0,719.87,556.99
2018,2,8,9,30,831.0,66.0,0.5,18.0,406.0,738.59,567.28
2018,2,8,9,45,854.5,67.5,0.5,18.7,445.0,747.31,570.34
2018,2,8,10,0,878.0,69.0,0.5,19.4,484.0,745.75,566.46
2018,2,8,10,15,891.5,71.0,0.55,20.1,516.0,740.49,561.07
2018,2,8,10,30,905.0,73.0,0.6,20.8,548.0,731.52,553.29
2018,2,8,10,45,914.5,74.0,0.65,21.45,573.0,714.9,540.22
2018,2,8,11,0,924.0,75.0,0.7,22.1,598.0,694.69,523.67
2018,2,8,11,15,930.0,76.0,0.75,22.45,616.0,668.71,503.44
2018,2,8,11,30,936.0,77.0,0.8,22.8,634.0,639.4,480.47
2018,2,8,11,45,939.5,77.0,0.85,23.15,644.0,604.47,453.02
2018,2,8,12,0,943.0,77.0,0.9,23.5,654.0,566.63,422.77
2018,2,8,12,15,944.5,76.5,0.9,23.55,656.0,524.59,388.74
2018,2,8,12,30,946.0,76.0,0.9,23.6,658.0,480.12,351.94
2018,2,8,12,45,944.5,76.0,0.95,23.7,652.0,432.66,312.07
2018,2,8,13,0,943.0,76.0,1.0,23.8,646.0,383.38,269.7
2018,2,8,13,15,938.5,75.0,1.05,23.7,631.5,330.79,224.27
2018,2,8,13,30,934.0,74.0,1.1,23.6,617.0,277.13,177.89
2018,2,8,13,45,926.0,73.5,1.15,23.55,595.5,222.39,132.26
2018,2,8,14,0,918.0,73.0,1.2,23.5,574.0,167.37,90.96
2018,2,8,14,15,907.0,71.0,1.2,23.35,545.0,111.03,58.83
2018,2,8,14,30,896.0,69.0,1.2,23.2,516.0,65.17,50.13
2018,2,8,14,45,879.5,67.0,1.15,23.0,480.5,63.4,48.84
2018,2,8,15,0,863.0,65.0,1.1,22.8,445.0,61.57,47.43
2018,2,8,15,15,839.5,63.0,1.1,22.8,404.5,53.38,40.52
2018,2,8,15,30,816.0,61.0,1.1,22.8,364.0,52.05,39.47
2018,2,8,15,45,783.0,57.5,1.0,21.2,319.0,49.46,37.56
2018,2,8,16,0,750.0,54.0,0.9,19.6,274.0,46.87,35.57
2018,2,8,16,15,699.5,49.5,0.95,18.7,227.0,43.31,32.51
2018,2,8,16,30,649.0,45.0,1.0,17.8,180.0,39.77,29.33
2018,2,8,16,45,565.5,39.5,1.05,16.9,135.0,35.23,25.06
2018,2,8,17,0,482.0,34.0,1.1,16.0,90.0,28.25,18.29
2018,2,8,17,15,322.5,24.0,1.1,15.75,54.0,20.06,6.03
2018,2,8,17,30,163.0,14.0,1.1,15.5,18.0,11.95,0.0
2018,2,8,17,45,81.5,7.0,1.1,15.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.7,14.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,14.2,3.0,0.0,0.0
2018,2,9,7,15,219.0,14.5,0.65,14.7,29.5,162.99,0.0
2018,2,9,7,30,402.0,25.0,0.6,15.2,56.0,346.47,218.86
2018,2,9,7,45,507.0,31.5,0.55,15.7,99.0,445.15,347.31
2018,2,9,8,0,612.0,38.0,0.5,16.2,142.0,538.89,424.55
2018,2,9,8,15,672.5,42.5,0.5,16.65,189.0,596.72,469.98
2018,2,9,8,30,733.0,47.0,0.5,17.1,236.0,653.01,511.56
2018,2,9,8,45,771.5,50.5,0.55,17.55,282.5,688.89,537.01
2018,2,9,9,0,810.0,54.0,0.6,18.0,329.0,722.03,559.47
2018,2,9,9,15,838.0,56.5,0.65,18.65,372.5,735.12,566.73
2018,2,9,9,30,866.0,59.0,0.7,19.3,416.0,752.39,576.78
2018,2,9,9,45,885.0,60.5,0.8,19.9,454.5,757.91,579.3
2018,2,9,10,0,904.0,62.0,0.9,20.5,493.0,759.79,579.39
2018,2,9,10,15,916.5,63.5,1.0,20.95,525.0,753.06,573.92
2018,2,9,10,30,929.0,65.0,1.1,21.4,557.0,742.59,565.98
2018,2,9,10,45,937.5,66.5,1.2,21.85,582.5,725.54,553.54
2018,2,9,11,0,946.0,68.0,1.3,22.3,608.0,704.84,537.23
2018,2,9,11,15,950.5,69.0,1.4,22.45,625.5,677.46,516.26
2018,2,9,11,30,955.0,70.0,1.5,22.6,643.0,646.77,492.43
2018,2,9,11,45,957.0,71.0,1.55,22.75,653.0,611.47,464.29
2018,2,9,12,0,959.0,72.0,1.6,22.9,663.0,573.26,433.32
2018,2,9,12,15,958.0,73.0,1.65,22.95,665.0,530.86,398.56
2018,2,9,12,30,957.0,74.0,1.7,23.0,667.0,486.12,361.02
2018,2,9,12,45,947.5,76.5,1.75,23.05,658.5,437.27,319.42
2018,2,9,13,0,938.0,79.0,1.8,23.1,650.0,387.19,275.89
2018,2,9,13,15,895.5,86.0,1.8,23.0,621.5,330.38,227.6
2018,2,9,13,30,853.0,93.0,1.8,22.9,593.0,271.52,178.17
2018,2,9,13,45,879.0,85.0,1.8,22.8,584.0,225.49,137.61
2018,2,9,14,0,905.0,77.0,1.8,22.7,575.0,171.36,94.88
2018,2,9,14,15,896.0,74.5,1.75,22.4,546.5,115.33,61.96
2018,2,9,14,30,887.0,72.0,1.7,22.1,518.0,67.1,52.0
2018,2,9,14,45,835.5,73.5,1.6,21.85,470.5,60.01,46.16
2018,2,9,15,0,784.0,75.0,1.5,21.6,423.0,61.04,47.22
2018,2,9,15,15,765.0,70.5,1.5,21.6,384.5,58.11,44.8
2018,2,9,15,30,746.0,66.0,1.5,21.6,346.0,55.11,42.31
2018,2,9,15,45,664.0,68.5,1.2,20.4,295.0,52.4,40.24
2018,2,9,16,0,582.0,71.0,0.9,19.2,244.0,54.61,42.4
2018,2,9,16,15,554.5,62.0,0.95,18.35,204.5,48.53,37.14
2018,2,9,16,30,527.0,53.0,1.0,17.5,165.0,42.24,31.54
2018,2,9,16,45,450.0,45.0,1.1,16.7,123.5,36.34,26.09
2018,2,9,17,0,373.0,37.0,1.2,15.9,82.0,30.42,20.25
2018,2,9,17,15,242.5,25.5,1.2,15.7,49.5,21.16,7.92
2018,2,9,17,30,112.0,14.0,1.2,15.5,17.0,11.95,0.0
2018,2,9,17,45,56.0,7.0,1.25,15.25,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,10,6,45,14.0,2.5,1.0,10.2,2.0,0.0,0.0
2018,2,10,7,0,28.0,5.0,1.0,10.5,4.0,0.0,0.0
2018,2,10,7,15,60.0,17.5,1.05,11.1,20.5,56.4,0.0
2018,2,10,7,30,92.0,30.0,1.1,11.7,37.0,131.44,87.45
2018,2,10,7,45,242.0,42.0,1.2,12.3,79.5,272.09,221.03
2018,2,10,8,0,392.0,54.0,1.3,12.9,122.0,402.12,331.51
2018,2,10,8,15,555.0,52.0,1.35,13.45,180.0,527.95,432.61
2018,2,10,8,30,718.0,50.0,1.4,14.0,238.0,648.04,524.2
2018,2,10,8,45,757.5,53.5,1.5,14.55,284.5,684.82,550.78
2018,2,10,9,0,797.0,57.0,1.6,15.1,331.0,718.86,574.87
2018,2,10,9,15,822.5,60.0,1.75,15.7,374.0,738.16,587.74
2018,2,10,9,30,848.0,63.0,1.9,16.3,417.0,746.8,592.58
2018,2,10,9,45,865.0,66.0,2.05,16.95,455.0,752.77,595.28
2018,2,10,10,0,882.0,69.0,2.2,17.6,493.0,755.09,595.29
2018,2,10,10,15,895.5,70.5,2.25,17.9,525.0,749.27,589.56
2018,2,10,10,30,909.0,72.0,2.3,18.2,557.0,739.72,581.32
2018,2,10,10,45,887.0,80.5,2.35,18.45,572.0,709.58,558.13
2018,2,10,11,0,865.0,89.0,2.4,18.7,587.0,681.54,535.01
2018,2,10,11,15,752.5,126.5,2.45,18.85,569.0,619.59,485.99
2018,2,10,11,30,640.0,164.0,2.5,19.0,551.0,557.33,436.7
2018,2,10,11,45,587.5,186.0,2.55,19.1,545.5,513.36,401.44
2018,2,10,12,0,535.0,208.0,2.6,19.2,540.0,475.75,370.54
2018,2,10,12,15,520.5,213.5,2.65,19.25,537.5,443.98,344.02
2018,2,10,12,30,506.0,219.0,2.7,19.3,535.0,411.84,316.79
2018,2,10,12,45,616.5,179.0,2.75,19.3,560.0,394.61,299.02
2018,2,10,13,0,727.0,139.0,2.8,19.3,585.0,362.88,267.98
2018,2,10,13,15,810.0,111.5,2.85,19.25,598.0,325.77,231.48
2018,2,10,13,30,893.0,84.0,2.9,19.2,611.0,280.98,187.8
2018,2,10,13,45,906.0,78.5,2.95,19.1,597.0,228.03,141.09
2018,2,10,14,0,919.0,73.0,3.0,19.0,583.0,172.74,96.82
2018,2,10,14,15,910.0,71.5,3.0,18.8,555.0,116.66,62.72
2018,2,10,14,30,901.0,70.0,3.0,18.6,527.0,65.96,51.79
2018,2,10,14,45,885.5,67.5,3.0,18.35,491.0,63.88,50.2
2018,2,10,15,0,870.0,65.0,3.0,18.1,455.0,61.72,48.49
2018,2,10,15,15,851.5,63.0,3.0,18.1,416.0,59.8,46.93
2018,2,10,15,30,833.0,61.0,3.0,18.1,377.0,52.13,40.31
2018,2,10,15,45,805.5,57.5,2.7,17.25,332.5,49.57,38.28
2018,2,10,16,0,778.0,54.0,2.4,16.4,288.0,47.0,36.16
2018,2,10,16,15,674.0,54.0,2.25,15.75,232.5,46.82,36.04
2018,2,10,16,30,570.0,54.0,2.1,15.1,177.0,43.23,32.75
2018,2,10,16,45,556.5,43.5,1.95,14.45,139.0,35.51,25.64
2018,2,10,17,0,543.0,33.0,1.8,13.8,101.0,29.89,20.09
2018,2,10,17,15,371.0,24.5,1.8,13.45,61.5,20.44,8.52
2018,2,10,17,30,199.0,16.0,1.8,13.1,22.0,13.66,0.0
2018,2,10,17,45,99.5,8.0,1.8,12.8,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,11,6,45,14.0,2.0,1.05,8.55,2.0,0.0,0.0
2018,2,11,7,0,28.0,4.0,1.0,8.9,4.0,0.0,0.0
2018,2,11,7,15,83.5,17.5,1.05,9.65,23.5,72.92,0.0
2018,2,11,7,30,139.0,31.0,1.1,10.4,43.0,184.72,130.3
2018,2,11,7,45,248.0,44.0,1.1,11.15,81.5,280.16,228.77
2018,2,11,8,0,357.0,57.0,1.1,11.9,120.0,378.54,313.33
2018,2,11,8,15,548.5,54.5,1.2,12.5,184.5,528.28,434.02
2018,2,11,8,30,740.0,52.0,1.3,13.1,249.0,670.36,541.89
2018,2,11,8,45,777.0,56.0,1.4,13.75,296.0,706.16,567.04
2018,2,11,9,0,814.0,60.0,1.5,14.4,343.0,739.07,589.92
2018,2,11,9,15,837.5,62.5,1.65,14.8,385.5,756.2,601.61
2018,2,11,9,30,861.0,65.0,1.8,15.2,428.0,762.55,605.27
2018,2,11,9,45,752.5,94.5,1.95,15.65,432.0,714.27,569.01
2018,2,11,10,0,644.0,124.0,2.1,16.1,436.0,651.65,521.24
2018,2,11,10,15,580.0,150.0,2.25,16.05,445.0,615.82,493.03
2018,2,11,10,30,516.0,176.0,2.4,16.0,454.0,573.51,459.55
2018,2,11,10,45,461.5,194.0,2.55,15.9,451.0,535.74,429.47
2018,2,11,11,0,407.0,212.0,2.7,15.8,448.0,498.03,399.16
2018,2,11,11,15,285.0,247.0,2.65,15.55,414.5,423.97,339.51
2018,2,11,11,30,163.0,282.0,2.6,15.3,381.0,357.82,285.85
2018,2,11,11,45,103.0,267.5,2.55,15.0,330.5,291.52,232.97
2018,2,11,12,0,43.0,253.0,2.5,14.7,280.0,239.33,190.96
2018,2,11,12,15,36.5,239.0,2.5,14.6,262.0,219.14,174.72
2018,2,11,12,30,30.0,225.0,2.5,14.5,244.0,200.17,159.37
2018,2,11,12,45,149.0,249.5,2.5,14.4,342.0,263.27,208.31
2018,2,11,13,0,268.0,274.0,2.5,14.3,440.0,309.66,241.23
2018,2,11,13,15,387.0,236.5,2.65,14.1,470.0,296.11,225.13
2018,2,11,13,30,506.0,199.0,2.8,13.9,500.0,269.1,196.7
2018,2,11,13,45,368.0,219.0,2.9,13.7,434.0,226.61,166.09
2018,2,11,14,0,230.0,239.0,3.0,13.5,368.0,200.12,151.0
2018,2,11,14,15,123.0,184.0,3.15,13.35,252.5,140.96,108.85
2018,2,11,14,30,16.0,129.0,3.3,13.2,137.0,103.9,86.2
2018,2,11,14,45,199.0,137.5,3.45,13.0,228.0,95.97,79.54
2018,2,11,15,0,382.0,146.0,3.6,12.8,319.0,98.49,82.02
