Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,22,6,45,6.5,6.0,2.05,7.05,6.0,0.0,0.0
2018,2,22,7,0,13.0,12.0,2.1,7.2,12.0,19.46,0.0
2018,2,22,7,15,59.0,29.0,2.25,7.55,36.0,94.12,61.99
2018,2,22,7,30,105.0,46.0,2.4,7.9,60.0,165.68,136.14
2018,2,22,7,45,160.0,64.0,2.5,8.25,95.0,229.96,194.77
2018,2,22,8,0,215.0,82.0,2.6,8.6,130.0,295.08,252.36
2018,2,22,8,15,378.5,85.5,2.65,8.95,194.5,446.46,381.1
2018,2,22,8,30,542.0,89.0,2.7,9.3,259.0,590.56,497.1
2018,2,22,8,45,655.0,84.0,2.75,9.6,321.0,678.55,564.06
2018,2,22,9,0,768.0,79.0,2.8,9.9,383.0,758.2,622.76
2018,2,22,9,15,797.5,81.0,2.85,10.15,427.5,780.57,637.2
2018,2,22,9,30,827.0,83.0,2.9,10.4,472.0,799.32,649.16
2018,2,22,9,45,850.5,83.5,2.9,10.65,512.0,807.58,652.98
2018,2,22,10,0,874.0,84.0,2.9,10.9,552.0,811.93,654.06
2018,2,22,10,15,886.5,86.5,2.95,11.05,585.0,798.94,643.06
2018,2,22,10,30,899.0,89.0,3.0,11.2,618.0,789.61,635.06
2018,2,22,10,45,905.5,90.5,3.05,11.35,642.5,770.96,620.28
2018,2,22,11,0,912.0,92.0,3.1,11.5,667.0,748.81,603.04
2018,2,22,11,15,818.5,126.0,3.2,11.55,652.5,692.88,557.85
2018,2,22,11,30,725.0,160.0,3.3,11.6,638.0,634.24,510.55
2018,2,22,11,45,583.5,210.0,3.4,11.6,598.5,556.28,447.76
2018,2,22,12,0,442.0,260.0,3.5,11.6,559.0,489.27,393.1
2018,2,22,12,15,368.5,280.5,3.55,11.55,530.0,436.07,349.72
2018,2,22,12,30,295.0,301.0,3.6,11.5,501.0,393.73,314.81
2018,2,22,12,45,249.0,303.5,3.7,11.45,471.5,354.11,282.28
2018,2,22,13,0,203.0,306.0,3.8,11.4,442.0,318.41,253.05
2018,2,22,13,15,360.5,261.5,3.85,11.3,496.5,318.54,247.96
2018,2,22,13,30,518.0,217.0,3.9,11.2,551.0,301.0,225.91
2018,2,22,13,45,408.5,238.5,3.95,11.15,496.5,256.75,191.14
2018,2,22,14,0,299.0,260.0,4.0,11.1,442.0,227.2,170.86
2018,2,22,14,15,302.5,243.5,4.05,10.95,420.0,193.08,144.57
2018,2,22,14,30,306.0,227.0,4.1,10.8,398.0,159.0,123.25
2018,2,22,14,45,211.5,193.5,4.1,10.7,308.0,128.78,108.8
2018,2,22,15,0,117.0,160.0,4.1,10.6,218.0,115.54,97.48
2018,2,22,15,15,227.0,130.5,4.1,10.6,231.5,92.26,77.11
2018,2,22,15,30,337.0,101.0,4.1,10.6,245.0,69.65,57.13
2018,2,22,15,45,342.0,109.0,4.05,10.2,241.5,75.96,63.05
2018,2,22,16,0,347.0,117.0,4.0,9.8,238.0,82.52,69.16
2018,2,22,16,15,265.0,106.0,3.9,9.5,190.5,77.92,65.14
2018,2,22,16,30,183.0,95.0,3.8,9.2,143.0,69.89,57.88
2018,2,22,16,45,180.5,76.5,3.65,8.9,115.5,57.33,46.31
2018,2,22,17,0,178.0,58.0,3.5,8.6,88.0,44.32,34.14
2018,2,22,17,15,112.5,41.5,3.4,8.4,58.0,32.04,22.33
2018,2,22,17,30,47.0,25.0,3.3,8.2,28.0,19.96,6.94
2018,2,22,17,45,28.0,13.5,3.25,8.0,15.0,11.52,0.0
2018,2,22,18,0,9.0,2.0,3.2,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.15,7.75,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,6,45,18.0,6.5,1.6,4.25,7.0,0.0,0.0
2018,2,23,7,0,36.0,13.0,1.6,4.8,14.0,36.75,0.0
2018,2,23,7,15,181.5,29.0,1.85,5.35,51.0,217.04,158.12
2018,2,23,7,30,327.0,45.0,2.1,5.9,88.0,350.18,293.39
2018,2,23,7,45,502.0,48.0,2.3,6.5,146.5,497.23,419.79
2018,2,23,8,0,677.0,51.0,2.5,7.1,205.0,639.67,536.17
2018,2,23,8,15,728.0,55.0,2.6,7.45,256.0,693.49,578.98
2018,2,23,8,30,779.0,59.0,2.7,7.8,307.0,745.12,618.52
2018,2,23,8,45,813.0,62.5,2.85,8.15,356.5,779.48,643.69
2018,2,23,9,0,847.0,66.0,3.0,8.5,406.0,810.75,665.83
2018,2,23,9,15,872.0,69.5,2.95,8.75,452.5,831.09,678.27
2018,2,23,9,30,897.0,73.0,2.9,9.0,499.0,839.68,681.85
2018,2,23,9,45,914.0,75.0,2.9,9.3,539.5,844.22,682.74
2018,2,23,10,0,931.0,77.0,2.9,9.6,580.0,844.91,680.93
2018,2,23,10,15,939.5,78.5,2.9,9.8,611.5,834.35,671.29
2018,2,23,10,30,948.0,80.0,2.9,10.0,643.0,820.02,659.16
2018,2,23,10,45,955.5,81.5,2.9,10.25,669.0,801.15,643.77
2018,2,23,11,0,963.0,83.0,2.9,10.5,695.0,778.56,625.82
2018,2,23,11,15,968.0,84.0,2.9,10.65,713.5,750.05,602.71
2018,2,23,11,30,973.0,85.0,2.9,10.8,732.0,718.09,576.05
2018,2,23,11,45,975.5,85.5,2.9,11.0,742.0,680.79,544.81
2018,2,23,12,0,978.0,86.0,2.9,11.2,752.0,640.48,510.66
2018,2,23,12,15,976.0,87.5,2.95,11.3,753.5,595.87,472.77
2018,2,23,12,30,974.0,89.0,3.0,11.4,755.0,548.91,432.02
2018,2,23,12,45,968.5,90.5,3.0,11.5,747.5,498.31,387.21
2018,2,23,13,0,963.0,92.0,3.0,11.6,740.0,446.13,340.01
2018,2,23,13,15,958.5,91.5,2.95,11.65,725.0,391.34,289.72
2018,2,23,13,30,954.0,91.0,2.9,11.7,710.0,335.44,238.0
2018,2,23,13,45,944.0,89.5,2.9,11.75,685.0,276.71,184.8
2018,2,23,14,0,934.0,88.0,2.9,11.8,660.0,217.98,134.35
2018,2,23,14,15,922.0,86.5,2.85,11.75,629.0,159.29,90.92
2018,2,23,14,30,910.0,85.0,2.8,11.7,598.0,101.27,62.32
2018,2,23,14,45,894.5,83.0,2.75,11.6,560.5,74.58,60.79
2018,2,23,15,0,879.0,81.0,2.7,11.5,523.0,65.44,52.88
2018,2,23,15,15,857.5,78.0,2.7,11.5,480.0,63.7,51.49
2018,2,23,15,30,836.0,75.0,2.7,11.5,437.0,61.96,50.07
2018,2,23,15,45,805.5,71.5,2.5,11.1,389.5,59.71,48.27
2018,2,23,16,0,775.0,68.0,2.3,10.7,342.0,57.46,46.42
2018,2,23,16,15,731.0,63.5,2.1,9.9,292.0,54.27,43.73
2018,2,23,16,30,687.0,59.0,1.9,9.1,242.0,51.09,40.94
2018,2,23,16,45,618.0,53.0,1.7,8.3,192.0,42.62,33.18
2018,2,23,17,0,549.0,47.0,1.5,7.5,142.0,38.38,29.05
2018,2,23,17,15,431.5,38.0,1.5,7.0,97.5,31.4,22.05
2018,2,23,17,30,314.0,29.0,1.5,6.5,53.0,24.49,11.18
2018,2,23,17,45,167.5,16.5,1.5,6.05,28.0,14.08,0.0
2018,2,23,18,0,21.0,4.0,1.5,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.5,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,24,6,45,31.5,8.0,1.35,5.15,9.5,0.0,0.0
2018,2,24,7,0,63.0,16.0,1.3,5.7,19.0,58.78,0.0
2018,2,24,7,15,141.5,32.0,1.35,6.45,48.5,194.52,145.3
2018,2,24,7,30,220.0,48.0,1.4,7.2,78.0,273.57,228.01
2018,2,24,7,45,371.0,56.5,1.5,7.95,132.5,401.83,339.41
2018,2,24,8,0,522.0,65.0,1.6,8.7,187.0,542.43,453.81
2018,2,24,8,15,609.5,68.0,1.65,9.1,241.5,622.45,516.2
2018,2,24,8,30,697.0,71.0,1.7,9.5,296.0,701.25,575.32
2018,2,24,8,45,717.0,78.0,1.75,9.95,340.0,727.44,592.91
2018,2,24,9,0,737.0,85.0,1.8,10.4,384.0,750.72,608.16
2018,2,24,9,15,759.5,89.5,1.9,10.75,427.0,769.73,620.56
2018,2,24,9,30,782.0,94.0,2.0,11.1,470.0,780.95,627.11
2018,2,24,9,45,718.0,118.0,2.05,11.45,484.0,749.78,602.26
2018,2,24,10,0,654.0,142.0,2.1,11.8,498.0,710.44,571.56
2018,2,24,10,15,728.0,130.0,2.2,12.1,548.0,739.59,592.53
2018,2,24,10,30,802.0,118.0,2.3,12.4,598.0,759.45,605.78
2018,2,24,10,45,837.5,112.0,2.4,12.65,631.5,755.64,601.98
2018,2,24,11,0,873.0,106.0,2.5,12.9,665.0,747.0,594.46
2018,2,24,11,15,765.5,145.5,2.55,12.85,645.0,683.45,544.21
2018,2,24,11,30,658.0,185.0,2.6,12.8,625.0,618.74,493.12
2018,2,24,11,45,543.0,221.0,2.65,12.7,587.5,545.13,435.0
2018,2,24,12,0,428.0,257.0,2.7,12.6,550.0,481.5,384.0
2018,2,24,12,15,645.0,189.0,2.75,12.55,632.0,514.98,408.84
2018,2,24,12,30,862.0,121.0,2.8,12.5,714.0,525.85,413.14
2018,2,24,12,45,740.5,161.5,2.85,12.45,667.5,459.11,357.64
2018,2,24,13,0,619.0,202.0,2.9,12.4,621.0,401.52,309.89
2018,2,24,13,15,540.5,219.0,2.95,12.3,579.5,347.5,264.87
2018,2,24,13,30,462.0,236.0,3.0,12.2,538.0,301.84,227.13
2018,2,24,13,45,328.5,256.5,3.0,12.15,467.5,257.04,193.53
2018,2,24,14,0,195.0,277.0,3.0,12.1,397.0,228.34,175.32
2018,2,24,14,15,126.0,244.5,3.05,11.95,320.5,184.26,143.39
2018,2,24,14,30,57.0,212.0,3.1,11.8,244.0,156.5,124.93
2018,2,24,14,45,121.5,212.5,3.1,11.7,275.5,146.13,123.31
2018,2,24,15,0,186.0,213.0,3.1,11.6,307.0,146.85,124.3
2018,2,24,15,15,250.0,190.5,3.1,11.6,306.0,128.68,108.73
2018,2,24,15,30,314.0,168.0,3.1,11.6,305.0,116.7,98.51
2018,2,24,15,45,413.0,134.5,3.0,11.3,294.5,93.41,78.24
2018,2,24,16,0,512.0,101.0,2.9,11.0,284.0,73.23,60.48
2018,2,24,16,15,537.0,85.0,2.75,10.75,252.5,64.59,52.86
2018,2,24,16,30,562.0,69.0,2.6,10.5,221.0,53.75,43.1
2018,2,24,16,45,491.5,62.0,2.4,10.2,175.0,49.1,38.76
2018,2,24,17,0,421.0,55.0,2.2,9.9,129.0,44.5,34.24
2018,2,24,17,15,313.0,44.0,2.1,9.55,89.0,33.98,24.13
2018,2,24,17,30,205.0,33.0,2.0,9.2,49.0,25.59,12.77
2018,2,24,17,45,107.5,17.5,1.9,8.85,25.5,14.94,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.5,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,66.0,9.5,1.1,4.95,12.5,8.11,0.0
2018,2,25,7,0,132.0,19.0,1.1,5.6,25.0,145.86,0.0
2018,2,25,7,15,268.5,31.5,1.1,6.2,63.5,287.96,222.02
2018,2,25,7,30,405.0,44.0,1.1,6.8,102.0,412.46,341.85
2018,2,25,7,45,519.5,51.0,1.15,7.45,155.0,518.7,431.04
2018,2,25,8,0,634.0,58.0,1.2,8.1,208.0,626.5,516.44
2018,2,25,8,15,686.0,63.0,1.25,8.85,259.0,681.0,557.19
2018,2,25,8,30,738.0,68.0,1.3,9.6,310.0,728.04,590.72
2018,2,25,8,45,773.0,71.5,1.4,10.35,358.5,763.42,614.81
2018,2,25,9,0,808.0,75.0,1.5,11.1,407.0,795.67,635.91
2018,2,25,9,15,834.0,78.0,1.5,11.65,452.5,816.35,647.54
2018,2,25,9,30,860.0,81.0,1.5,12.2,498.0,833.36,656.46
2018,2,25,9,45,878.0,82.5,1.55,12.8,537.0,838.09,657.16
2018,2,25,10,0,896.0,84.0,1.6,13.4,576.0,831.33,650.01
2018,2,25,10,15,907.5,85.5,1.55,13.7,608.5,823.49,641.97
2018,2,25,10,30,919.0,87.0,1.5,14.0,641.0,811.88,631.47
2018,2,25,10,45,928.5,87.5,1.5,14.35,667.0,793.87,617.16
2018,2,25,11,0,938.0,88.0,1.5,14.7,693.0,772.17,600.46
2018,2,25,11,15,943.5,89.0,1.45,14.9,711.5,744.55,578.56
2018,2,25,11,30,949.0,90.0,1.4,15.1,730.0,713.52,553.34
2018,2,25,11,45,952.5,90.0,1.4,15.3,740.0,677.0,524.25
2018,2,25,12,0,956.0,90.0,1.4,15.5,750.0,637.48,492.38
2018,2,25,12,15,954.5,91.0,1.45,15.6,751.0,593.37,456.84
2018,2,25,12,30,953.0,92.0,1.5,15.7,752.0,546.95,418.5
2018,2,25,12,45,948.5,93.0,1.55,15.75,745.0,497.13,376.47
2018,2,25,13,0,944.0,94.0,1.6,15.8,738.0,445.7,331.92
2018,2,25,13,15,940.0,93.0,1.65,15.75,723.0,391.48,284.14
2018,2,25,13,30,936.0,92.0,1.7,15.7,708.0,336.15,234.64
2018,2,25,13,45,929.0,90.5,1.75,15.65,685.0,278.9,183.9
2018,2,25,14,0,922.0,89.0,1.8,15.6,662.0,221.33,135.14
2018,2,25,14,15,912.0,87.0,1.9,15.4,631.5,163.02,92.09
2018,2,25,14,30,902.0,85.0,2.0,15.2,601.0,105.2,62.53
2018,2,25,14,45,887.5,83.0,2.05,15.0,564.0,74.46,59.82
2018,2,25,15,0,873.0,81.0,2.1,14.8,527.0,65.16,51.91
2018,2,25,15,15,852.0,78.5,2.1,14.8,484.5,63.81,50.88
2018,2,25,15,30,831.0,76.0,2.1,14.8,442.0,62.47,49.84
2018,2,25,15,45,801.5,72.0,2.2,13.95,394.5,59.88,47.85
2018,2,25,16,0,772.0,68.0,2.3,13.1,347.0,57.26,45.79
2018,2,25,16,15,727.5,64.0,2.15,12.35,297.0,54.48,43.49
2018,2,25,16,30,683.0,60.0,2.0,11.6,247.0,47.51,37.33
2018,2,25,16,45,613.0,54.0,1.85,10.85,196.5,43.23,33.43
2018,2,25,17,0,543.0,48.0,1.7,10.1,146.0,39.0,29.36
2018,2,25,17,15,417.0,39.5,1.7,9.6,100.5,32.46,22.89
2018,2,25,17,30,291.0,31.0,1.7,9.1,55.0,26.05,13.94
2018,2,25,17,45,160.5,18.5,1.65,8.55,30.0,15.79,0.0
2018,2,25,18,0,30.0,6.0,1.6,8.0,5.0,0.0,0.0
2018,2,25,18,15,15.0,3.0,1.6,7.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.2,9.5,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.2,9.6,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,2.25,9.65,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,2.3,9.7,6.0,4.92,0.0
2018,2,26,7,45,0.0,8.0,2.35,9.75,8.0,6.57,0.04
2018,2,26,8,0,0.0,10.0,2.4,9.8,10.0,8.22,1.52
2018,2,26,8,15,0.0,12.0,2.45,9.8,12.0,9.87,2.99
2018,2,26,8,30,0.0,14.0,2.5,9.8,14.0,11.52,4.44
2018,2,26,8,45,0.0,16.5,2.55,9.85,16.5,13.59,6.24
2018,2,26,9,0,0.0,19.0,2.6,9.9,19.0,15.67,8.02
2018,2,26,9,15,0.0,22.0,2.65,9.95,22.0,18.16,10.14
2018,2,26,9,30,0.0,25.0,2.7,10.0,25.0,20.65,12.26
2018,2,26,9,45,2.5,60.0,2.75,10.05,61.5,51.81,39.13
2018,2,26,10,0,5.0,95.0,2.8,10.1,98.0,83.3,65.92
2018,2,26,10,15,30.0,166.0,2.85,10.25,184.0,176.68,144.85
2018,2,26,10,30,55.0,237.0,2.9,10.4,270.0,264.17,216.6
2018,2,26,10,45,65.5,228.0,2.9,10.55,269.0,257.93,211.05
2018,2,26,11,0,76.0,219.0,2.9,10.7,268.0,251.87,205.92
2018,2,26,11,15,192.0,261.0,2.9,10.75,390.0,376.2,307.26
2018,2,26,11,30,308.0,303.0,2.9,10.8,512.0,487.88,394.35
2018,2,26,11,45,295.5,310.0,2.9,10.9,513.0,466.93,375.9
2018,2,26,12,0,283.0,317.0,2.9,11.0,514.0,445.7,357.9
2018,2,26,12,15,245.5,324.0,2.95,11.0,495.0,406.55,325.98
2018,2,26,12,30,208.0,331.0,3.0,11.0,476.0,375.8,300.69
2018,2,26,12,45,227.0,320.5,3.0,11.05,477.5,359.04,286.1
2018,2,26,13,0,246.0,310.0,3.0,11.1,479.0,340.01,269.18
2018,2,26,13,15,238.0,308.0,3.0,11.0,468.5,316.76,249.15
2018,2,26,13,30,230.0,306.0,3.0,10.9,458.0,293.41,229.08
2018,2,26,13,45,388.0,249.5,3.0,10.85,496.0,267.4,200.55
2018,2,26,14,0,546.0,193.0,3.0,10.8,534.0,222.86,156.04
2018,2,26,14,15,678.0,152.5,2.95,10.7,556.5,172.04,110.79
2018,2,26,14,30,810.0,112.0,2.9,10.6,579.0,113.46,71.72
2018,2,26,14,45,826.0,101.5,2.85,10.5,552.0,77.94,63.96
2018,2,26,15,0,842.0,91.0,2.8,10.4,525.0,71.74,58.67
2018,2,26,15,15,820.0,87.5,2.8,10.4,482.0,69.88,57.17
2018,2,26,15,30,798.0,84.0,2.8,10.4,439.0,68.01,55.66
2018,2,26,15,45,763.5,81.0,2.65,10.1,391.5,66.38,54.41
2018,2,26,16,0,729.0,78.0,2.5,9.8,344.0,59.38,48.3
2018,2,26,16,15,676.0,74.0,2.3,9.4,293.5,57.04,46.33
2018,2,26,16,30,623.0,70.0,2.1,9.0,243.0,54.79,44.34
2018,2,26,16,45,546.5,63.5,1.9,8.55,193.0,50.46,40.3
2018,2,26,17,0,470.0,57.0,1.7,8.1,143.0,46.21,36.13
2018,2,26,17,15,347.0,45.5,1.7,7.8,98.0,37.41,27.52
2018,2,26,17,30,224.0,34.0,1.7,7.5,53.0,26.36,14.95
2018,2,26,17,45,119.5,19.0,1.7,7.2,28.5,16.22,0.0
2018,2,26,18,0,15.0,4.0,1.7,6.9,4.0,0.0,0.0
2018,2,26,18,15,7.5,2.0,1.65,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,27,6,45,22.0,9.5,2.3,5.0,10.5,23.53,0.0
2018,2,27,7,0,44.0,19.0,2.4,5.4,21.0,62.47,0.0
2018,2,27,7,15,85.0,37.0,2.5,5.85,47.5,141.51,111.67
2018,2,27,7,30,126.0,55.0,2.6,6.3,74.0,194.89,164.17
2018,2,27,7,45,362.5,58.5,2.7,6.8,142.0,400.85,344.19
2018,2,27,8,0,599.0,62.0,2.8,7.3,210.0,607.91,513.85
2018,2,27,8,15,696.0,61.5,2.8,7.75,269.0,686.13,574.27
2018,2,27,8,30,793.0,61.0,2.8,8.2,328.0,771.18,637.96
2018,2,27,8,45,824.0,64.0,2.75,8.7,377.0,802.79,658.57
2018,2,27,9,0,855.0,67.0,2.7,9.2,426.0,831.24,676.44
2018,2,27,9,15,876.0,69.5,2.6,9.6,471.0,838.68,678.23
2018,2,27,9,30,897.0,72.0,2.5,10.0,516.0,851.07,683.73
2018,2,27,9,45,914.0,74.5,2.45,10.4,557.0,856.36,684.38
2018,2,27,10,0,931.0,77.0,2.4,10.8,598.0,857.73,682.36
2018,2,27,10,15,942.5,79.0,2.4,11.1,632.0,850.06,674.7
2018,2,27,10,30,954.0,81.0,2.4,11.4,666.0,838.44,664.47
2018,2,27,10,45,960.5,83.0,2.35,11.7,692.0,819.07,648.48
2018,2,27,11,0,967.0,85.0,2.3,12.0,718.0,795.94,630.04
2018,2,27,11,15,971.5,86.5,2.35,12.15,736.5,767.22,608.26
2018,2,27,11,30,976.0,88.0,2.4,12.3,755.0,735.04,582.37
2018,2,27,11,45,978.0,88.5,2.4,12.5,765.0,696.99,551.27
2018,2,27,12,0,980.0,89.0,2.4,12.7,775.0,655.96,517.32
2018,2,27,12,15,980.0,89.5,2.4,12.8,776.5,611.04,479.83
2018,2,27,12,30,980.0,90.0,2.4,12.9,778.0,563.64,439.45
2018,2,27,12,45,977.0,90.0,2.4,13.0,770.5,512.23,394.87
2018,2,27,13,0,974.0,90.0,2.4,13.1,763.0,459.06,347.68
2018,2,27,13,15,968.5,90.0,2.35,13.15,747.5,403.51,297.51
2018,2,27,13,30,963.0,90.0,2.3,13.2,732.0,346.92,245.81
2018,2,27,13,45,954.5,89.5,2.3,13.25,708.5,288.47,193.05
2018,2,27,14,0,946.0,89.0,2.3,13.3,685.0,229.81,142.38
2018,2,27,14,15,935.0,88.0,2.2,13.2,654.0,170.54,97.43
2018,2,27,14,30,924.0,87.0,2.1,13.1,623.0,111.82,65.93
2018,2,27,14,45,909.5,84.5,2.05,13.05,585.0,75.78,61.39
2018,2,27,15,0,895.0,82.0,2.0,13.0,547.0,66.02,53.0
2018,2,27,15,15,874.5,79.5,2.0,13.0,503.5,64.68,51.98
2018,2,27,15,30,854.0,77.0,2.0,13.0,460.0,63.35,50.95
2018,2,27,15,45,823.5,73.5,1.8,12.55,411.0,61.14,49.22
2018,2,27,16,0,793.0,70.0,1.6,12.1,362.0,58.92,47.44
2018,2,27,16,15,749.0,65.5,1.55,11.25,310.5,55.76,44.84
2018,2,27,16,30,705.0,61.0,1.5,10.4,259.0,52.6,42.13
2018,2,27,16,45,639.5,55.0,1.4,9.55,207.5,44.06,34.4
2018,2,27,17,0,574.0,49.0,1.3,8.7,156.0,39.83,30.36
2018,2,27,17,15,462.5,41.0,1.35,8.2,110.0,33.75,24.33
2018,2,27,17,30,351.0,33.0,1.4,7.7,64.0,27.8,16.61
2018,2,27,17,45,198.5,20.0,1.45,7.25,35.0,17.07,0.0
2018,2,27,18,0,46.0,7.0,1.5,6.8,6.0,0.0,0.0
2018,2,27,18,15,23.0,3.5,1.5,6.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,28,6,45,32.5,10.5,1.4,6.3,12.5,31.85,0.0
2018,2,28,7,0,65.0,21.0,1.4,6.9,25.0,92.68,13.25
2018,2,28,7,15,181.5,36.5,1.45,7.5,62.0,230.44,185.34
2018,2,28,7,30,298.0,52.0,1.5,8.1,99.0,341.58,286.53
2018,2,28,7,45,382.0,63.5,1.6,8.75,145.5,425.14,358.72
2018,2,28,8,0,466.0,75.0,1.7,9.4,192.0,516.18,433.12
2018,2,28,8,15,321.5,98.0,1.7,9.8,187.0,422.84,356.28
2018,2,28,8,30,177.0,121.0,1.7,10.2,182.0,309.41,260.78
2018,2,28,8,45,161.5,147.0,1.75,10.6,208.5,307.32,258.27
2018,2,28,9,0,146.0,173.0,1.8,11.0,235.0,320.82,267.48
2018,2,28,9,15,169.5,191.0,1.8,11.35,270.0,355.77,294.89
2018,2,28,9,30,193.0,209.0,1.8,11.7,305.0,389.41,320.62
2018,2,28,9,45,179.0,232.0,1.85,12.05,326.5,396.03,323.71
2018,2,28,10,0,165.0,255.0,1.9,12.4,348.0,401.37,325.99
2018,2,28,10,15,189.0,269.0,1.9,12.65,381.5,426.19,344.57
2018,2,28,10,30,213.0,283.0,1.9,12.9,415.0,449.0,361.19
2018,2,28,10,45,175.5,295.0,1.9,13.1,406.5,421.07,337.44
2018,2,28,11,0,138.0,307.0,1.9,13.3,398.0,394.1,314.85
2018,2,28,11,15,175.0,309.5,1.95,13.35,428.0,411.13,328.22
2018,2,28,11,30,212.0,312.0,2.0,13.4,458.0,425.19,338.77
2018,2,28,11,45,313.0,300.5,2.0,13.45,519.5,470.97,373.81
2018,2,28,12,0,414.0,289.0,2.0,13.5,581.0,499.16,394.16
2018,2,28,12,15,430.0,283.5,2.0,13.4,587.0,482.39,379.52
2018,2,28,12,30,446.0,278.0,2.0,13.3,593.0,457.32,358.44
2018,2,28,12,45,384.5,290.5,2.0,13.25,560.5,407.91,318.58
2018,2,28,13,0,323.0,303.0,2.0,13.2,528.0,366.2,284.87
2018,2,28,13,15,197.0,293.5,2.0,13.05,430.0,294.19,229.36
2018,2,28,13,30,71.0,284.0,2.0,12.9,332.0,238.3,187.84
2018,2,28,13,45,46.5,247.5,1.95,12.8,278.5,199.69,157.68
2018,2,28,14,0,22.0,211.0,1.9,12.7,225.0,170.55,135.3
2018,2,28,14,15,19.5,203.5,1.85,12.55,215.5,161.84,128.7
2018,2,28,14,30,17.0,196.0,1.8,12.4,206.0,153.36,122.46
2018,2,28,14,45,38.0,204.0,1.75,12.25,224.5,147.86,124.13
2018,2,28,15,0,59.0,212.0,1.7,12.1,243.0,151.69,127.81
2018,2,28,15,15,69.0,196.5,1.7,12.1,230.0,141.87,119.63
2018,2,28,15,30,79.0,181.0,1.7,12.1,217.0,131.77,111.19
2018,2,28,15,45,64.5,154.5,1.6,11.8,182.0,114.7,96.65
2018,2,28,16,0,50.0,128.0,1.5,11.5,147.0,97.06,81.43
2018,2,28,16,15,25.0,80.5,1.35,11.25,90.0,64.47,52.6
2018,2,28,16,30,0.0,33.0,1.2,11.0,33.0,27.23,19.11
2018,2,28,16,45,2.0,43.0,1.1,10.7,43.5,35.56,26.62
2018,2,28,17,0,4.0,53.0,1.0,10.4,54.0,42.95,33.0
2018,2,28,17,15,2.0,36.5,1.0,10.2,37.0,29.95,20.84
2018,2,28,17,30,0.0,20.0,1.0,10.0,20.0,16.5,7.74
2018,2,28,17,45,0.0,11.0,1.0,9.85,11.0,9.06,0.0
2018,2,28,18,0,0.0,2.0,1.0,9.7,2.0,1.71,0.0
2018,2,28,18,15,0.0,1.0,1.05,9.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.65,11.65,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,3.7,11.7,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,3.75,11.8,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,3.8,11.9,8.0,6.56,0.0
2018,3,1,7,45,0.0,13.0,3.85,12.0,13.0,10.68,3.55
2018,3,1,8,0,0.0,18.0,3.9,12.1,18.0,14.81,7.19
2018,3,1,8,15,0.0,30.0,3.9,12.2,30.0,24.74,15.81
2018,3,1,8,30,0.0,42.0,3.9,12.3,42.0,34.7,24.39
2018,3,1,8,45,1.0,55.5,3.9,12.4,56.0,46.79,34.77
2018,3,1,9,0,2.0,69.0,3.9,12.5,70.0,58.92,45.07
2018,3,1,9,15,1.0,56.5,3.9,12.6,57.0,47.65,35.26
2018,3,1,9,30,0.0,44.0,3.9,12.7,44.0,36.42,25.53
2018,3,1,9,45,0.5,60.5,3.9,12.8,61.0,50.59,37.51
2018,3,1,10,0,1.0,77.0,3.9,12.9,78.0,64.79,49.4
2018,3,1,10,15,15.5,153.0,3.9,13.0,163.0,143.41,115.43
2018,3,1,10,30,30.0,229.0,3.9,13.1,248.0,236.34,191.48
2018,3,1,10,45,24.0,209.0,3.85,13.15,224.5,208.18,167.86
2018,3,1,11,0,18.0,189.0,3.8,13.2,201.0,174.0,139.58
2018,3,1,11,15,15.5,193.5,3.75,13.2,204.0,174.76,139.96
2018,3,1,11,30,13.0,198.0,3.7,13.2,207.0,175.6,140.39
2018,3,1,11,45,99.5,240.0,3.65,13.2,310.5,277.46,223.96
2018,3,1,12,0,186.0,282.0,3.6,13.2,414.0,355.52,285.82
2018,3,1,12,15,124.0,271.0,3.6,13.2,359.0,299.45,239.88
2018,3,1,12,30,62.0,260.0,3.6,13.2,304.0,246.11,196.65
2018,3,1,12,45,111.0,289.0,3.55,13.25,367.0,285.47,227.45
2018,3,1,13,0,160.0,318.0,3.5,13.3,430.0,314.52,248.8
2018,3,1,13,15,155.5,308.5,3.5,13.3,415.5,291.11,229.06
2018,3,1,13,30,151.0,299.0,3.5,13.3,401.0,268.27,209.91
2018,3,1,13,45,118.0,278.0,3.5,13.3,356.0,232.09,181.25
2018,3,1,14,0,85.0,257.0,3.5,13.3,311.0,206.04,161.38
2018,3,1,14,15,178.5,237.0,3.45,13.2,344.0,188.28,143.48
2018,3,1,14,30,272.0,217.0,3.4,13.1,377.0,157.1,118.65
2018,3,1,14,45,232.0,211.0,3.35,13.0,341.5,138.36,115.83
2018,3,1,15,0,192.0,205.0,3.3,12.9,306.0,142.97,120.17
2018,3,1,15,15,196.5,182.5,3.3,12.9,279.0,129.86,109.09
2018,3,1,15,30,201.0,160.0,3.3,12.9,252.0,110.21,92.21
2018,3,1,15,45,189.5,146.5,3.15,12.7,226.0,102.3,85.58
2018,3,1,16,0,178.0,133.0,3.0,12.5,200.0,98.26,82.28
2018,3,1,16,15,236.0,115.0,2.95,12.25,191.0,83.48,69.36
2018,3,1,16,30,294.0,97.0,2.9,12.0,182.0,69.88,57.31
2018,3,1,16,45,395.5,76.0,2.85,11.75,167.0,56.73,45.44
2018,3,1,17,0,497.0,55.0,2.8,11.5,152.0,44.25,33.98
2018,3,1,17,15,389.0,45.5,2.8,11.3,107.5,37.17,27.1
2018,3,1,17,30,281.0,36.0,2.8,11.1,63.0,27.99,17.27
2018,3,1,17,45,154.0,21.0,2.8,10.9,34.5,16.4,0.0
2018,3,1,18,0,27.0,6.0,2.8,10.7,6.0,5.12,0.0
2018,3,1,18,15,13.5,3.0,2.85,10.6,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.15,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.2,8.0,5.5,5.41,0.0
2018,3,2,7,0,1.0,10.0,1.2,8.4,10.0,8.96,0.0
2018,3,2,7,15,0.5,18.5,1.35,8.7,18.5,15.62,7.41
2018,3,2,7,30,0.0,27.0,1.5,9.0,27.0,22.27,13.54
2018,3,2,7,45,6.0,35.0,1.65,9.3,36.5,33.76,24.0
2018,3,2,8,0,12.0,43.0,1.8,9.6,46.0,47.71,36.52
2018,3,2,8,15,12.0,54.0,1.95,9.8,57.5,58.6,46.01
2018,3,2,8,30,12.0,65.0,2.1,10.0,69.0,64.07,50.63
2018,3,2,8,45,7.0,70.5,2.25,10.25,73.0,64.45,50.57
2018,3,2,9,0,2.0,76.0,2.4,10.5,77.0,64.77,50.44
2018,3,2,9,15,9.0,112.5,2.5,10.65,117.0,104.13,84.08
2018,3,2,9,30,16.0,149.0,2.6,10.8,157.0,144.19,117.72
2018,3,2,9,45,244.0,172.5,2.7,11.0,312.0,400.32,333.68
2018,3,2,10,0,472.0,196.0,2.8,11.2,467.0,624.1,509.68
2018,3,2,10,15,672.5,150.0,2.9,11.3,559.5,731.19,591.42
2018,3,2,10,30,873.0,104.0,3.0,11.4,652.0,816.35,653.05
2018,3,2,10,45,883.0,105.0,3.05,11.45,678.0,799.15,638.91
2018,3,2,11,0,893.0,106.0,3.1,11.5,704.0,772.25,618.6
2018,3,2,11,15,690.0,173.0,3.1,11.55,642.0,671.6,538.9
2018,3,2,11,30,487.0,240.0,3.1,11.6,580.0,562.59,452.11
2018,3,2,11,45,330.5,270.5,3.15,11.65,502.5,456.88,367.95
2018,3,2,12,0,174.0,301.0,3.2,11.7,425.0,365.17,293.67
2018,3,2,12,15,170.0,301.5,3.25,11.7,423.0,349.86,281.04
2018,3,2,12,30,166.0,302.0,3.3,11.7,421.0,334.42,267.93
2018,3,2,12,45,99.0,260.5,3.35,11.75,331.5,258.41,206.78
2018,3,2,13,0,32.0,219.0,3.4,11.8,242.0,190.24,152.02
2018,3,2,13,15,75.0,230.0,3.4,11.7,281.5,209.04,166.41
2018,3,2,13,30,118.0,241.0,3.4,11.6,321.0,219.57,173.13
2018,3,2,13,45,66.5,199.5,3.4,11.55,244.5,171.43,135.07
2018,3,2,14,0,15.0,158.0,3.4,11.5,168.0,130.62,103.61
2018,3,2,14,15,69.5,187.0,3.4,11.35,229.0,150.6,118.14
2018,3,2,14,30,124.0,216.0,3.4,11.2,290.0,157.39,123.59
2018,3,2,14,45,77.0,163.5,3.35,11.05,208.5,117.13,98.13
2018,3,2,15,0,30.0,111.0,3.3,10.9,127.0,87.81,72.66
2018,3,2,15,15,36.5,104.5,3.3,10.9,122.5,83.16,68.77
2018,3,2,15,30,43.0,98.0,3.3,10.9,118.0,78.42,64.75
2018,3,2,15,45,75.0,91.5,3.1,10.55,122.0,70.58,58.01
2018,3,2,16,0,107.0,85.0,2.9,10.2,126.0,66.37,54.46
2018,3,2,16,15,98.0,66.0,2.8,10.05,99.5,49.4,39.28
2018,3,2,16,30,89.0,47.0,2.7,9.9,73.0,36.11,27.27
2018,3,2,16,45,80.0,35.5,2.6,9.75,55.5,27.81,19.68
2018,3,2,17,0,71.0,24.0,2.5,9.6,38.0,19.22,11.74
2018,3,2,17,15,71.5,20.0,2.5,9.45,30.5,16.18,8.76
2018,3,2,17,30,72.0,16.0,2.5,9.3,23.0,12.26,4.6
2018,3,2,17,45,37.0,9.0,2.45,9.2,12.5,7.39,0.0
2018,3,2,18,0,2.0,2.0,2.4,9.1,2.0,1.71,0.0
2018,3,2,18,15,1.0,1.0,2.4,9.05,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,6.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.3,2.0,0.0,0.0
2018,3,3,6,45,88.5,17.0,1.0,7.7,23.0,77.76,0.0
2018,3,3,7,0,172.0,32.0,0.9,8.1,44.0,212.5,123.02
2018,3,3,7,15,294.0,44.5,1.0,8.45,86.0,330.29,269.27
2018,3,3,7,30,416.0,57.0,1.1,8.8,128.0,444.64,369.02
2018,3,3,7,45,481.0,66.0,1.2,9.15,174.0,517.01,429.67
2018,3,3,8,0,546.0,75.0,1.3,9.5,220.0,588.73,487.03
2018,3,3,8,15,531.5,88.5,1.35,9.65,253.0,597.51,493.73
2018,3,3,8,30,517.0,102.0,1.4,9.8,286.0,595.87,492.02
2018,3,3,8,45,379.0,117.0,1.5,9.9,262.0,494.59,411.48
2018,3,3,9,0,241.0,132.0,1.6,10.0,238.0,369.3,309.24
2018,3,3,9,15,276.0,160.0,1.65,10.1,293.0,428.0,356.2
2018,3,3,9,30,311.0,188.0,1.7,10.2,348.0,483.8,398.73
2018,3,3,9,45,482.0,172.0,1.75,10.3,441.0,620.11,504.89
2018,3,3,10,0,653.0,156.0,1.8,10.4,534.0,740.5,594.33
2018,3,3,10,15,678.0,157.5,1.85,10.45,569.0,745.69,595.79
2018,3,3,10,30,703.0,159.0,1.9,10.5,604.0,747.01,595.59
2018,3,3,10,45,661.5,179.0,1.95,10.6,610.5,711.83,567.42
2018,3,3,11,0,620.0,199.0,2.0,10.7,617.0,675.09,538.32
2018,3,3,11,15,399.0,232.5,2.05,10.65,504.0,519.65,417.78
2018,3,3,11,30,178.0,266.0,2.1,10.6,391.0,362.14,292.48
2018,3,3,11,45,310.5,230.0,2.15,10.55,451.5,408.79,331.21
2018,3,3,12,0,443.0,194.0,2.2,10.5,512.0,444.2,358.61
2018,3,3,12,15,629.5,170.0,2.25,10.5,623.0,502.56,401.95
2018,3,3,12,30,816.0,146.0,2.3,10.5,734.0,540.59,426.89
2018,3,3,12,45,574.0,218.0,2.35,10.45,629.5,441.33,347.32
2018,3,3,13,0,332.0,290.0,2.4,10.4,525.0,362.54,285.53
2018,3,3,13,15,185.5,250.0,2.4,10.3,381.0,260.8,205.83
2018,3,3,13,30,39.0,210.0,2.4,10.2,237.0,177.34,141.47
2018,3,3,13,45,29.5,209.5,2.4,10.1,229.5,170.04,135.92
2018,3,3,14,0,20.0,209.0,2.4,10.0,222.0,169.24,135.79
2018,3,3,14,15,71.5,234.0,2.4,9.85,277.0,181.44,143.92
2018,3,3,14,30,123.0,259.0,2.4,9.7,332.0,181.9,144.17
2018,3,3,14,45,149.0,234.5,2.4,9.6,318.0,158.76,134.81
2018,3,3,15,0,175.0,210.0,2.4,9.5,304.0,145.57,123.75
2018,3,3,15,15,207.5,191.5,2.4,9.5,294.0,135.25,115.05
2018,3,3,15,30,240.0,173.0,2.4,9.5,284.0,118.41,100.53
2018,3,3,15,45,187.0,146.0,2.25,9.1,227.0,101.89,86.28
2018,3,3,16,0,134.0,119.0,2.1,8.7,170.0,89.23,75.31
2018,3,3,16,15,245.5,106.5,1.95,8.45,185.0,78.09,65.49
2018,3,3,16,30,357.0,94.0,1.8,8.2,200.0,68.17,56.63
2018,3,3,16,45,354.5,78.5,1.65,7.95,167.0,58.11,47.43
2018,3,3,17,0,352.0,63.0,1.5,7.7,134.0,47.59,37.62
2018,3,3,17,15,325.0,49.5,1.4,7.5,100.5,37.97,28.41
2018,3,3,17,30,298.0,36.0,1.3,7.3,67.0,29.89,19.77
2018,3,3,17,45,170.5,22.0,1.25,7.1,37.5,17.18,0.0
2018,3,3,18,0,43.0,8.0,1.2,6.9,8.0,6.83,0.0
2018,3,3,18,15,21.5,4.0,1.2,6.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
