Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,102.49,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,252.04,162.93
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,395.92,320.31
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,543.05,440.0
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,612.81,494.32
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,691.85,552.55
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,742.92,588.93
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,791.8,622.49
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,823.97,642.49
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,844.12,653.88
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,858.29,661.67
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,868.87,667.06
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,870.54,665.67
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,868.37,661.97
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,859.72,655.21
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,847.19,646.06
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,827.89,632.57
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,804.84,616.66
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,775.09,596.17
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,741.96,571.59
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,704.27,543.07
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,663.59,511.63
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,618.06,475.34
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,570.22,436.35
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,519.37,394.34
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,466.92,349.69
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,411.49,301.23
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,354.95,250.86
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,296.81,199.22
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,238.35,148.79
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,179.02,102.73
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,120.25,68.31
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,74.97,60.45
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,73.82,59.7
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,63.81,51.06
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,62.14,49.74
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,60.71,48.71
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,59.31,47.69
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,56.61,45.5
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,53.92,43.24
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,45.73,35.88
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,41.96,32.33
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,35.53,26.09
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,29.12,19.2
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,18.91,0.0
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,8.54,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,86.5,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,226.47,159.55
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,377.33,314.35
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,533.24,445.8
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,618.87,515.62
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,698.0,577.07
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,749.22,613.76
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,798.06,647.06
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,829.7,666.51
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,858.06,683.14
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,875.1,691.16
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,879.73,690.45
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,882.46,689.11
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,881.34,685.25
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,870.98,674.97
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,856.76,662.34
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,836.3,645.04
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,812.11,625.43
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,782.47,603.29
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,749.39,577.35
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,711.86,547.36
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,671.28,514.68
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,624.73,477.78
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,575.73,438.05
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,523.95,394.67
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,470.35,348.71
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,413.88,299.82
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,356.31,249.03
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,297.42,196.97
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,238.13,146.08
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,178.25,99.8
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,118.84,64.93
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,70.76,56.03
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,69.53,55.2
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,67.83,53.88
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,66.05,52.49
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,56.81,44.64
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,54.85,43.14
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,53.15,41.87
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,51.54,40.6
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,47.28,36.85
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,47.85,37.22
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,37.16,27.29
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,28.33,18.48
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,17.84,0.0
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,7.68,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,61.0,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,154.52,111.5
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,222.06,183.73
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,311.91,261.94
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,299.51,252.37
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,285.16,240.06
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,342.45,286.3
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,382.1,316.81
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,562.56,458.99
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,734.53,582.25
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,759.73,595.88
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,781.58,608.71
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,820.63,632.94
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,860.41,657.05
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,853.79,649.76
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,851.18,645.96
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,831.48,630.68
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,808.07,613.22
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,778.35,591.22
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,745.26,565.62
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,708.11,536.49
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,667.94,504.74
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,622.48,469.22
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,574.59,430.96
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,517.41,384.76
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,461.27,338.53
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,401.33,289.25
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,346.26,243.13
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,292.28,196.87
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,238.87,152.28
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,181.23,106.88
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,121.25,68.8
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,74.89,58.85
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,73.36,57.81
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,77.63,61.63
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,89.79,72.21
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,78.54,62.86
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,66.77,52.98
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,58.76,46.3
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,50.29,39.06
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,49.02,38.01
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,48.24,37.19
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,37.63,27.43
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,28.65,18.66
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,18.3,1.79
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,8.54,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,15.77,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,18.17,8.34
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,31.11,20.65
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,44.14,32.25
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,38.46,27.6
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,35.53,25.12
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,38.87,27.95
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,42.23,30.71
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,81.67,64.28
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,124.35,99.72
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,198.53,160.56
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,261.28,210.38
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,263.52,210.68
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,265.72,211.25
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,446.18,354.01
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,585.4,458.21
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,697.94,540.94
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,772.24,594.08
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,755.79,581.12
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,740.11,568.66
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,702.35,539.09
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,661.68,506.99
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,617.06,471.7
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,569.92,433.49
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,519.12,391.15
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,466.38,346.09
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,411.09,297.93
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,354.63,247.89
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,296.51,196.38
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,237.86,145.82
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,179.0,99.92
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,120.6,64.78
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,68.92,53.98
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,67.37,52.89
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,65.66,51.57
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,63.87,50.17
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,61.54,48.46
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,53.1,41.35
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,50.95,39.69
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,48.84,37.99
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,46.16,35.68
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,40.07,30.17
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,34.03,24.47
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,28.0,18.35
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,19.6,4.19
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,11.1,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,5.38,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,26.42,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,49.64,33.53
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,87.59,68.75
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,139.26,113.56
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,187.76,154.96
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,235.62,194.62
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,284.47,234.04
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,332.53,271.71
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,411.04,332.05
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,470.41,375.93
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,532.82,422.23
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,612.36,479.22
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,668.07,518.1
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,727.01,558.22
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,782.5,595.0
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,825.35,621.59
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,711.42,540.33
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,590.57,451.45
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,537.18,412.42
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,497.93,382.33
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,426.63,327.88
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,370.48,284.45
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,440.06,337.71
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,489.71,372.09
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,487.39,366.02
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,468.99,345.82
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,414.5,298.92
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,358.84,250.26
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,301.22,199.71
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,243.03,149.88
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,184.5,104.32
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,126.37,68.96
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,73.26,57.56
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,71.8,56.58
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,70.37,55.51
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,61.53,48.04
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,59.09,46.2
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,56.59,44.26
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,54.98,43.1
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,53.47,41.95
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,47.19,36.46
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,45.68,35.03
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,37.85,27.77
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,31.36,21.27
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,19.71,5.68
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,8.54,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,32.7,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,88.65,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,137.59,106.31
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,350.57,289.89
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,548.3,448.53
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,399.07,332.38
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,208.84,174.63
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,279.38,233.93
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,348.75,289.25
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,432.35,354.11
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,496.13,401.9
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,516.82,414.91
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,535.61,426.6
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,608.73,479.54
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,661.39,515.9
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,637.09,495.5
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,611.42,475.0
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,561.53,436.13
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,527.94,408.98
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,541.69,419.06
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,551.45,425.54
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,541.95,417.67
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,535.43,411.72
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,521.71,400.05
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,502.42,383.52
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,467.85,355.23
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,431.02,324.44
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,389.44,289.29
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,346.31,252.13
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,299.86,213.53
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,256.36,178.31
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,209.98,141.59
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,162.76,109.96
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,123.03,100.52
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,121.74,99.83
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,115.47,94.75
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,108.96,89.44
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,97.41,79.91
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,85.26,69.74
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,77.69,63.43
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,69.84,56.72
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,63.67,51.32
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,58.83,46.88
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,46.54,35.56
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,33.96,23.67
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,21.83,8.16
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,10.24,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,10.23,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,10.33,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,7.39,0.34
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,10.27,3.11
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,13.16,5.73
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,12.75,5.44
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,12.34,5.11
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,13.18,5.82
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,14.01,6.52
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,23.12,14.35
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,32.25,22.11
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,28.95,19.19
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,25.65,16.29
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,30.23,20.12
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,34.82,23.92
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,55.26,40.97
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,75.77,57.82
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,67.43,50.7
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,59.09,43.68
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,111.84,86.91
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,164.56,128.96
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,178.65,139.66
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,192.29,150.11
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,170.59,132.94
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,149.58,116.4
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,134.77,104.73
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,120.31,93.26
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,141.51,110.42
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,161.59,126.46
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,131.37,102.38
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,101.5,78.49
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,108.02,84.08
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,114.23,89.34
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,112.4,92.14
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,110.92,91.14
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,106.09,87.24
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,101.2,83.28
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,96.58,79.61
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,91.86,75.8
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,77.45,63.41
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,62.83,50.67
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,48.36,37.84
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,33.05,24.06
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,25.17,16.78
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,17.31,9.39
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,10.7,1.62
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,4.27,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,64.93,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,192.78,55.8
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,300.1,240.67
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,396.68,327.69
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,497.3,410.26
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,377.61,314.86
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,217.42,181.43
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,425.34,353.18
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,597.66,483.54
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,734.54,577.58
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,855.01,654.65
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,866.71,656.14
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,874.76,656.81
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,872.96,651.22
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,876.47,649.44
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,866.61,640.48
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,852.98,629.45
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,828.2,611.35
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,800.19,591.42
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,765.62,568.59
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,733.8,545.47
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,701.34,522.3
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,669.34,498.51
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,625.6,465.04
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,579.47,429.05
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,526.47,387.56
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,473.48,344.91
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,415.76,297.59
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,360.69,251.34
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,305.12,203.65
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,248.44,155.75
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,190.03,110.88
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,133.6,75.52
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,81.52,63.91
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,82.38,64.94
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,76.86,60.43
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,71.04,55.66
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,70.27,55.3
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,63.7,49.92
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,60.61,47.53
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,57.47,45.02
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,54.64,42.65
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,52.05,40.32
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,43.75,32.73
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,33.22,22.9
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,22.54,10.29
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,12.8,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,61.02,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,174.49,76.09
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,257.72,205.47
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,391.05,320.7
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,530.93,432.93
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,616.38,498.29
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,701.92,560.71
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,742.5,588.39
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,787.12,618.27
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,684.57,541.65
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,561.43,446.49
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,629.59,497.75
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,694.96,544.34
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,698.98,545.19
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,700.33,544.66
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,611.87,475.64
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,509.79,396.48
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,401.92,313.4
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,302.12,234.82
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,305.27,237.1
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,307.85,238.59
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,423.56,329.04
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,512.24,395.01
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,546.51,418.96
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,559.85,425.71
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,443.09,335.98
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,345.92,262.17
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,307.37,232.57
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,281.75,214.0
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,259.69,197.21
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,236.28,179.82
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,206.48,157.82
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,180.19,138.84
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,159.46,129.68
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,131.69,106.84
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,109.58,88.49
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,86.78,69.33
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,77.66,61.89
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,68.1,53.94
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,53.73,41.66
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,35.5,25.79
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,22.29,14.16
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,9.86,3.1
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,7.39,0.85
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,4.92,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.28,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,9.77,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,8.4,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,7.39,0.68
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,11.51,4.26
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,15.65,7.82
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,28.9,19.18
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,42.2,30.47
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,39.72,28.26
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,37.24,26.07
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,34.77,23.89
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,32.3,21.72
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,42.72,30.42
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,53.16,39.07
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,74.93,57.09
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,97.24,75.38
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,117.86,92.12
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,138.3,108.59
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,190.04,150.42
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,247.85,196.3
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,287.79,227.96
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,329.63,260.44
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,237.63,187.74
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,156.32,122.66
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,151.0,118.19
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,145.9,113.78
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,114.91,88.71
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,87.6,66.85
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,116.82,90.2
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,143.37,110.97
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,145.93,113.02
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,147.45,114.73
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,137.11,112.97
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,131.32,108.34
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,129.37,106.98
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,127.19,105.42
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,112.84,93.45
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,98.82,81.64
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,88.33,72.81
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,77.38,63.4
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,64.25,51.87
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,50.7,39.74
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,36.7,27.04
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,22.2,13.79
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,14.85,5.77
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,7.68,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,7.39,0.76
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,11.51,4.37
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,15.65,7.97
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,16.48,8.67
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,17.32,9.36
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,37.64,26.83
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,58.07,44.17
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,51.84,38.72
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,45.61,33.32
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,56.06,42.09
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,66.53,50.81
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,54.44,40.51
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,42.37,30.26
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,45.31,32.68
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,48.25,35.08
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,53.28,39.26
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,58.31,43.43
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,101.62,79.45
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,144.33,114.42
2018,3,14,12,15,9.5,198.5,2.0,12.2,205.5,170.45,135.5
2018,3,14,12,30,11.0,230.0,2.0,12.2,238.0,195.69,155.76
2018,3,14,12,45,16.0,242.5,1.95,12.2,254.5,206.39,164.22
