Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,0,21.0,255.0,1.9,12.2,271.0,216.12,171.85
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,278.57,218.97
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,320.77,246.8
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,291.83,218.19
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,256.52,183.85
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,225.59,163.81
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,200.23,151.27
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,176.76,148.26
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,164.57,138.28
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,141.63,118.93
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,126.98,106.61
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,118.65,99.76
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,109.92,92.47
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,83.61,69.52
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,60.43,49.02
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,56.22,45.34
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,51.95,41.4
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,42.72,32.83
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,35.11,25.44
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,24.74,14.03
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,15.36,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,70.03,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,219.03,150.94
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,321.6,265.27
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,460.21,383.74
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,603.87,499.32
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,635.25,524.01
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,664.37,546.04
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,635.27,522.72
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,593.74,489.67
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,482.53,398.37
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,369.64,303.76
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,369.87,303.07
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,369.59,301.45
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,339.7,276.17
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,327.96,265.3
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,385.99,311.08
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,424.43,340.69
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,331.04,265.66
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,257.72,205.82
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,230.78,184.26
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,215.22,171.64
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,296.33,236.99
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,364.47,290.43
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,335.56,267.18
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,308.25,245.47
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,306.44,243.79
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,303.62,241.16
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,314.75,247.97
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,312.65,242.67
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,273.32,211.88
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,237.04,184.82
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,214.68,159.39
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,172.67,121.69
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,129.91,108.46
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,118.15,98.58
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,111.72,93.25
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,105.01,87.64
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,104.18,87.21
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,108.08,90.92
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,89.41,74.64
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,74.19,61.24
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,65.59,53.58
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,55.73,44.61
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,42.2,32.17
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,28.89,19.8
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,17.71,8.58
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,6.83,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.41,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,4.02,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,4.45,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,7.8,1.08
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,10.69,3.66
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,17.71,9.83
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,24.75,15.97
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,32.22,22.43
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,39.71,28.83
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,54.3,41.29
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,68.94,53.66
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,199.51,165.86
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,343.04,283.75
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,333.03,273.62
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,322.88,264.1
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,285.03,232.54
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,264.61,215.0
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,216.62,175.34
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,171.39,137.75
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,213.68,172.42
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,253.74,204.63
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,340.03,273.6
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,409.47,327.46
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,420.71,335.62
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,429.02,341.16
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,410.71,325.49
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,390.55,308.01
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,342.83,269.54
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,299.16,234.75
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,250.33,195.92
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,206.8,161.72
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,192.05,147.22
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,160.98,121.07
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,124.73,95.97
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,111.6,93.04
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,88.28,72.83
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,70.72,57.54
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,70.47,57.58
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,77.1,63.75
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,67.17,55.08
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,56.63,45.76
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,52.51,42.11
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,48.32,38.25
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,43.66,33.8
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,39.25,29.27
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,25.55,15.42
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,14.24,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,7.68,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,7.94,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,13.92,5.32
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,19.99,11.65
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,24.73,15.97
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,29.72,20.37
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,47.63,36.08
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,67.54,53.33
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,122.31,100.75
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,193.65,160.72
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,327.2,272.31
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,441.55,363.45
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,533.6,434.03
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,623.92,500.97
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,539.87,434.47
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,475.67,383.54
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,377.23,305.55
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,269.37,218.54
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,327.93,264.64
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,382.96,306.13
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,381.65,303.84
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,379.68,301.49
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,269.11,214.64
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,171.73,136.46
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,117.09,92.1
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,63.37,47.66
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,61.27,45.99
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,59.17,44.26
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,144.23,114.07
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,218.85,172.98
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,247.69,193.46
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,269.82,208.12
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,236.8,176.0
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,189.11,135.44
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,140.07,107.25
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,118.59,99.1
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,108.53,90.63
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,113.64,95.39
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,90.37,75.21
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,65.73,53.59
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,67.66,55.56
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,70.15,57.96
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,63.24,51.83
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,55.96,45.21
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,46.83,36.71
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,37.46,27.75
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,26.2,16.23
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,14.75,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,8.11,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,7.26,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,69.26,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,171.73,132.47
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,276.51,230.11
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,373.04,313.48
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,474.39,395.97
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,483.21,402.14
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,487.93,404.18
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,543.17,445.96
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,597.39,485.1
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,684.79,547.8
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,781.0,612.77
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,701.94,551.61
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,609.54,480.62
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,567.67,446.71
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,507.29,398.84
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,520.7,407.71
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,547.68,425.36
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,509.38,395.24
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,486.69,376.97
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,507.47,392.19
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,533.62,410.31
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,550.2,421.94
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,565.64,431.98
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,494.19,378.49
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,433.5,333.21
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,357.62,276.56
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,292.85,227.99
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,256.38,200.41
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,228.63,179.38
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,210.93,165.83
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,193.98,152.82
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,179.05,141.29
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,164.62,130.21
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,154.47,122.67
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,145.83,121.45
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,142.27,118.77
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,138.55,115.93
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,122.55,102.58
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,113.04,94.75
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,107.59,90.37
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,98.75,82.89
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,74.69,61.7
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,46.2,36.18
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,35.59,26.44
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,25.27,16.82
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,18.58,9.93
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,12.37,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,6.4,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,42.6,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,126.54,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,231.95,183.04
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,318.2,265.7
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,477.76,399.19
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,642.68,528.17
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,625.37,513.6
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,595.03,489.47
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,599.87,492.06
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,600.69,489.75
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,612.29,495.7
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,620.99,499.27
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,666.27,531.34
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,708.88,560.38
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,747.94,586.61
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,791.78,615.35
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,784.5,607.19
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,774.07,597.45
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,715.98,552.5
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,664.49,512.37
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,647.32,498.93
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,628.08,483.59
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,624.79,480.41
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,617.05,473.29
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,607.5,464.86
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,586.63,446.83
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,509.44,386.27
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,443.26,334.65
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,394.5,295.92
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,356.89,266.25
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,316.69,234.21
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,280.08,205.61
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,234.77,165.08
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,182.11,122.23
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,142.86,105.15
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,135.06,110.25
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,145.18,119.09
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,153.54,126.42
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,133.21,109.87
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,119.4,98.73
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,93.49,76.8
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,70.2,56.76
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,61.07,48.87
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,49.85,38.92
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,44.32,33.82
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,38.82,28.46
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,26.7,16.68
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,16.34,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,8.96,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,4.56,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,10.02,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,7.74,0.79
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,6.98,0.39
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,8.22,1.51
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,12.34,5.13
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,16.48,8.73
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,32.22,22.34
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,48.04,35.86
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,38.07,27.16
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,28.13,18.54
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,30.64,20.61
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,33.15,22.68
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,37.33,26.14
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,41.52,29.6
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,60.74,45.69
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,80.06,61.72
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,91.62,71.19
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,103.11,80.56
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,99.18,77.19
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,95.31,73.89
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,103.55,80.63
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,111.65,87.23
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,105.33,81.99
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,99.12,76.88
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,86.68,66.65
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,74.27,56.43
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,73.41,55.76
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,72.55,55.09
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,75.87,57.92
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,79.15,60.73
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,78.72,60.48
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,78.28,60.23
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,72.39,55.43
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,66.5,53.07
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,77.18,62.6
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,86.88,71.29
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,85.75,70.53
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,84.5,69.68
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,79.83,65.77
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,75.07,61.7
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,59.29,47.71
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,43.04,33.11
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,31.81,22.87
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,20.61,12.59
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,14.01,6.19
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,7.6,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,3.84,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,6.2,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,12.13,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,20.15,10.75
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,28.1,18.06
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,35.56,24.73
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,43.04,31.28
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,65.3,50.39
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,88.17,69.74
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,111.9,89.51
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,135.35,108.73
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,169.23,136.51
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,219.22,176.78
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,209.92,168.43
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,217.16,173.59
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,218.02,173.58
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,219.11,173.81
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,275.02,217.9
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,314.82,248.56
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,321.77,253.34
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,328.13,257.8
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,321.25,251.97
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,314.55,246.4
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,321.09,251.22
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,326.62,255.19
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,306.19,239.07
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,286.83,223.89
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,281.94,219.91
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,276.63,215.55
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,250.9,195.48
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,232.6,181.31
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,242.1,187.8
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,252.24,194.34
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,240.1,183.74
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,214.99,163.92
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,187.63,145.98
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,181.7,149.99
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,162.56,134.29
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,142.6,117.78
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,128.36,106.13
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,113.76,94.01
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,103.98,85.89
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,90.83,74.68
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,79.84,65.19
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,68.57,55.24
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,54.57,42.63
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,38.54,28.06
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,26.76,16.85
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,14.89,0.0
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,7.68,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,5.74,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,9.04,2.1
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,12.34,4.99
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,21.02,12.49
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,29.73,19.94
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,50.53,37.64
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,71.89,55.59
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,108.57,86.47
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,145.5,117.03
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,256.69,209.06
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,373.17,301.82
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,552.7,445.39
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,727.21,577.08
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,656.97,522.09
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,587.34,468.85
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,465.75,372.27
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,342.03,272.1
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,319.9,254.67
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,299.0,237.79
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,290.67,231.14
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,282.52,224.6
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,313.14,248.89
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,339.84,269.6
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,343.49,272.07
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,342.92,271.08
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,336.15,264.71
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,326.4,255.52
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,304.99,235.28
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,281.89,212.77
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,245.95,182.6
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,209.1,154.37
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,177.3,137.11
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,165.62,139.16
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,132.49,110.93
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,105.33,87.61
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,92.97,77.11
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,78.95,65.01
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,70.67,57.92
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,61.83,50.23
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,57.28,46.26
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,52.58,42.02
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,47.09,36.89
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,41.59,31.49
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,32.29,22.19
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,21.04,3.05
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,11.52,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,63.29,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,169.92,93.49
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,198.55,161.14
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,233.71,194.83
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,428.63,357.9
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,624.21,507.8
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,718.79,575.05
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,807.75,636.35
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,847.52,660.45
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,884.54,682.53
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,909.03,695.76
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,930.08,706.7
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,931.55,705.63
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,939.41,709.25
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,940.26,708.38
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,937.19,705.18
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,925.53,698.32
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,909.99,688.88
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,888.52,674.51
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,863.31,657.61
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,793.34,610.4
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,721.01,557.35
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,601.35,466.75
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,487.23,378.82
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,440.13,343.15
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,396.89,309.76
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,374.62,292.33
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,352.82,275.01
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,362.77,280.03
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,356.4,269.82
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,314.63,237.22
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,285.97,216.68
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,255.24,192.54
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,225.89,171.17
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,191.12,149.5
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,181.97,152.0
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,159.7,133.45
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,146.75,122.76
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,107.87,89.64
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,81.39,66.86
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,71.41,58.32
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,60.82,49.1
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,58.11,46.82
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,55.6,44.57
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,47.04,36.75
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,38.02,28.31
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,30.44,20.7
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,22.82,5.81
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,12.38,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.71,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.28,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,5.74,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,8.21,1.43
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,34.31,24.67
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,63.45,50.48
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,149.32,125.75
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,223.99,189.36
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,162.45,135.98
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,92.34,75.07
2018,3,24,8,45,18.0,92.5,1.45,11.2,101.0,101.41,81.8
2018,3,24,9,0,2.0,117.0,1.5,11.3,118.0,101.47,80.75
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,168.99,137.45
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,227.02,184.87
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,152.03,122.39
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,77.73,59.98
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,226.72,184.21
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,357.55,288.22
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,414.01,330.61
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,466.41,369.54
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,415.67,329.87
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,367.38,292.23
2018,3,24,11,45,109.5,321.5,2.5,13.25,409.5,359.28,285.38
2018,3,24,12,0,96.0,335.0,2.6,13.3,413.0,345.56,274.06
2018,3,24,12,15,76.5,329.0,2.7,13.25,391.0,320.12,253.76
2018,3,24,12,30,57.0,323.0,2.8,13.2,369.0,296.57,235.02
2018,3,24,12,45,126.0,342.0,2.9,13.15,442.5,338.29,267.62
2018,3,24,13,0,195.0,361.0,3.0,13.1,516.0,369.35,290.47
2018,3,24,13,15,222.5,351.5,3.0,13.0,525.0,355.62,278.03
2018,3,24,13,30,250.0,342.0,3.0,12.9,534.0,333.2,258.35
2018,3,24,13,45,315.5,321.0,3.05,12.8,556.0,315.23,240.44
2018,3,24,14,0,381.0,300.0,3.1,12.7,578.0,290.39,216.26
2018,3,24,14,15,517.5,243.0,3.1,12.6,603.5,239.94,168.9
2018,3,24,14,30,654.0,186.0,3.1,12.5,629.0,179.72,117.4
2018,3,24,14,45,547.0,201.5,3.1,12.35,558.0,141.36,102.49
2018,3,24,15,0,440.0,217.0,3.1,12.2,487.0,133.98,111.93
2018,3,24,15,15,545.0,176.5,3.1,12.2,487.0,114.15,95.02
2018,3,24,15,30,650.0,136.0,3.1,12.2,487.0,91.6,75.58
2018,3,24,15,45,655.0,122.5,3.0,11.8,449.0,84.81,69.97
2018,3,24,16,0,660.0,109.0,2.9,11.4,411.0,77.57,63.88
2018,3,24,16,15,574.0,107.5,2.75,11.1,348.0,77.6,64.18
