Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,30,488.0,106.0,2.6,10.8,285.0,76.14,63.12
2018,3,24,16,45,545.0,84.5,2.45,10.5,255.5,64.04,52.41
2018,3,24,17,0,602.0,63.0,2.3,10.2,226.0,49.27,39.11
2018,3,24,17,15,557.5,55.0,2.1,9.65,180.5,43.83,34.09
2018,3,24,17,30,513.0,47.0,1.9,9.1,135.0,38.25,28.7
2018,3,24,17,45,385.5,37.5,1.7,8.5,90.5,30.93,21.36
2018,3,24,18,0,258.0,28.0,1.5,7.9,46.0,23.68,7.98
2018,3,24,18,15,135.0,15.0,1.45,7.7,24.0,12.8,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.5,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.4,7.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.3,6.7,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,64.5,15.5,1.25,7.45,20.5,60.23,0.0
2018,3,25,6,30,122.0,29.0,1.2,8.0,39.0,159.29,109.02
2018,3,25,6,45,149.0,45.5,1.2,8.55,66.5,204.97,169.19
2018,3,25,7,0,176.0,62.0,1.2,9.1,94.0,248.64,209.72
2018,3,25,7,15,222.0,80.5,1.3,9.4,134.5,312.7,265.53
2018,3,25,7,30,268.0,99.0,1.4,9.7,175.0,377.63,319.98
2018,3,25,7,45,421.5,102.0,1.45,9.95,248.5,539.04,450.37
2018,3,25,8,0,575.0,105.0,1.5,10.2,322.0,693.17,566.04
2018,3,25,8,15,577.5,118.5,1.55,10.45,362.5,715.58,579.53
2018,3,25,8,30,580.0,132.0,1.6,10.7,403.0,735.15,591.95
2018,3,25,8,45,673.5,123.0,1.65,10.95,469.5,811.41,645.27
2018,3,25,9,0,767.0,114.0,1.7,11.2,536.0,883.82,693.83
2018,3,25,9,15,684.0,138.0,1.75,11.45,536.0,828.0,651.65
2018,3,25,9,30,601.0,162.0,1.8,11.7,536.0,768.33,607.87
2018,3,25,9,45,374.5,229.0,1.85,11.9,466.5,613.8,489.06
2018,3,25,10,0,148.0,296.0,1.9,12.1,397.0,434.19,347.2
2018,3,25,10,15,285.5,267.5,2.0,12.25,474.0,532.26,426.27
2018,3,25,10,30,423.0,239.0,2.1,12.4,551.0,624.08,496.49
2018,3,25,10,45,679.0,172.0,2.15,12.5,691.0,757.29,597.11
2018,3,25,11,0,935.0,105.0,2.2,12.6,831.0,856.69,666.62
2018,3,25,11,15,908.5,119.0,2.25,12.65,836.0,815.22,636.06
2018,3,25,11,30,882.0,133.0,2.3,12.7,841.0,771.66,604.35
2018,3,25,11,45,863.5,142.0,2.35,12.75,840.5,733.47,574.77
2018,3,25,12,0,845.0,151.0,2.4,12.8,840.0,687.58,539.12
2018,3,25,12,15,720.5,187.0,2.45,12.85,774.5,600.5,471.63
2018,3,25,12,30,596.0,223.0,2.5,12.9,709.0,519.77,408.27
2018,3,25,12,45,742.5,175.0,2.55,12.9,774.0,517.53,403.96
2018,3,25,13,0,889.0,127.0,2.6,12.9,839.0,504.23,388.34
2018,3,25,13,15,855.5,138.5,2.65,12.9,812.5,446.25,338.38
2018,3,25,13,30,822.0,150.0,2.7,12.9,786.0,391.6,290.42
2018,3,25,13,45,790.5,156.0,2.75,12.85,752.0,335.9,241.4
2018,3,25,14,0,759.0,162.0,2.8,12.8,718.0,276.3,189.94
2018,3,25,14,15,790.0,143.0,2.8,12.7,700.5,225.71,145.33
2018,3,25,14,30,821.0,124.0,2.8,12.6,683.0,164.96,98.3
2018,3,25,14,45,817.5,118.5,2.8,12.55,649.0,108.44,69.34
2018,3,25,15,0,814.0,113.0,2.8,12.5,615.0,82.77,67.34
2018,3,25,15,15,839.5,97.5,2.8,12.5,583.5,74.13,59.98
2018,3,25,15,30,865.0,82.0,2.8,12.5,552.0,65.02,52.14
2018,3,25,15,45,793.5,88.0,2.75,12.2,489.0,69.24,56.11
2018,3,25,16,0,722.0,94.0,2.7,11.9,426.0,67.76,55.05
2018,3,25,16,15,636.5,94.5,2.55,11.6,362.5,68.66,56.09
2018,3,25,16,30,551.0,95.0,2.4,11.3,299.0,70.01,57.51
2018,3,25,16,45,595.0,78.0,2.3,11.0,267.5,59.32,48.07
2018,3,25,17,0,639.0,61.0,2.2,10.7,236.0,47.92,37.83
2018,3,25,17,15,542.0,56.0,2.05,10.2,182.0,44.46,34.6
2018,3,25,17,30,445.0,51.0,1.9,9.7,128.0,41.24,31.33
2018,3,25,17,45,303.0,39.0,1.8,9.2,83.5,31.87,22.2
2018,3,25,18,0,161.0,27.0,1.7,8.7,39.0,20.94,7.54
2018,3,25,18,15,87.0,14.5,1.7,8.55,20.5,12.38,0.0
2018,3,25,18,30,13.0,2.0,1.7,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.7,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,26,5,45,14.0,2.5,1.6,6.5,2.0,0.0,0.0
2018,3,26,6,0,28.0,5.0,1.6,6.7,4.0,0.0,0.0
2018,3,26,6,15,157.0,18.5,1.75,7.35,30.0,130.69,0.0
2018,3,26,6,30,286.0,32.0,1.9,8.0,56.0,306.87,224.48
2018,3,26,6,45,431.5,39.0,2.05,8.65,105.0,442.77,365.06
2018,3,26,7,0,577.0,46.0,2.2,9.3,154.0,583.13,482.94
2018,3,26,7,15,644.0,52.0,2.3,9.8,208.0,653.45,540.58
2018,3,26,7,30,711.0,58.0,2.4,10.3,262.0,733.2,602.29
2018,3,26,7,45,754.5,62.0,2.5,10.8,316.5,789.0,642.98
2018,3,26,8,0,798.0,66.0,2.6,11.3,371.0,843.08,680.8
2018,3,26,8,15,826.5,69.0,2.65,11.7,423.5,879.82,704.63
2018,3,26,8,30,855.0,72.0,2.7,12.1,476.0,913.72,725.93
2018,3,26,8,45,873.5,74.5,2.8,12.55,524.0,924.32,730.61
2018,3,26,9,0,892.0,77.0,2.9,13.0,572.0,941.67,740.29
2018,3,26,9,15,907.0,80.0,2.9,13.35,616.5,952.76,744.96
2018,3,26,9,30,922.0,83.0,2.9,13.7,661.0,960.03,747.12
2018,3,26,9,45,934.0,84.0,2.95,14.05,699.5,958.27,743.6
2018,3,26,10,0,946.0,85.0,3.0,14.4,738.0,952.6,737.63
2018,3,26,10,15,952.0,87.0,3.0,14.6,768.5,938.79,726.23
2018,3,26,10,30,958.0,89.0,3.0,14.8,799.0,921.15,712.42
2018,3,26,10,45,962.0,90.0,3.0,15.05,822.0,897.02,694.13
2018,3,26,11,0,966.0,91.0,3.0,15.3,845.0,869.31,673.5
2018,3,26,11,15,970.5,91.0,2.95,15.5,861.5,837.53,649.89
2018,3,26,11,30,975.0,91.0,2.9,15.7,878.0,802.39,623.98
2018,3,26,11,45,976.5,90.5,2.9,15.85,885.0,761.5,593.13
2018,3,26,12,0,978.0,90.0,2.9,16.0,892.0,717.8,558.79
2018,3,26,12,15,976.0,91.0,2.85,16.15,891.0,670.66,520.91
2018,3,26,12,30,974.0,92.0,2.8,16.3,890.0,621.32,480.52
2018,3,26,12,45,971.0,92.5,2.8,16.4,881.0,569.09,437.17
2018,3,26,13,0,968.0,93.0,2.8,16.5,872.0,515.22,391.31
2018,3,26,13,15,961.0,93.5,2.75,16.5,853.5,458.35,341.94
2018,3,26,13,30,954.0,94.0,2.7,16.5,835.0,400.75,290.82
2018,3,26,13,45,945.0,93.5,2.65,16.55,809.0,341.35,237.64
2018,3,26,14,0,936.0,93.0,2.6,16.6,783.0,281.98,184.86
2018,3,26,14,15,925.0,93.0,2.6,16.5,750.5,222.85,135.05
2018,3,26,14,30,914.0,93.0,2.6,16.4,718.0,164.4,92.42
2018,3,26,14,45,897.5,92.0,2.55,16.35,677.5,105.97,63.88
2018,3,26,15,0,881.0,91.0,2.5,16.3,637.0,79.07,63.12
2018,3,26,15,15,864.0,88.0,2.5,16.3,592.5,77.15,61.67
2018,3,26,15,30,847.0,85.0,2.5,16.3,548.0,66.72,52.81
2018,3,26,15,45,822.0,83.0,2.45,15.95,499.0,65.96,52.4
2018,3,26,16,0,797.0,81.0,2.4,15.6,450.0,65.23,52.01
2018,3,26,16,15,762.5,77.5,2.25,15.1,398.0,63.27,50.55
2018,3,26,16,30,728.0,74.0,2.1,14.6,346.0,61.31,49.07
2018,3,26,16,45,679.5,69.0,1.95,14.15,292.5,53.19,42.02
2018,3,26,17,0,631.0,64.0,1.8,13.7,239.0,50.13,39.35
2018,3,26,17,15,558.5,57.0,1.75,12.95,187.5,45.3,34.98
2018,3,26,17,30,486.0,50.0,1.7,12.2,136.0,40.49,30.38
2018,3,26,17,45,367.0,39.5,1.65,11.45,92.0,32.45,22.56
2018,3,26,18,0,248.0,29.0,1.6,10.7,48.0,24.37,10.68
2018,3,26,18,15,130.5,15.5,1.6,10.45,25.0,13.23,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.0,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,8.1,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,19.0,1.25,9.3,33.0,149.25,0.0
2018,3,27,6,30,322.0,32.0,1.3,10.2,61.0,337.56,252.7
2018,3,27,6,45,433.0,40.5,1.35,11.1,107.5,447.13,364.01
2018,3,27,7,0,544.0,49.0,1.4,12.0,154.0,561.43,458.14
2018,3,27,7,15,610.0,55.0,1.4,12.5,206.0,637.73,518.15
2018,3,27,7,30,676.0,61.0,1.4,13.0,258.0,708.22,570.39
2018,3,27,7,45,718.5,65.5,1.45,13.5,311.5,763.31,609.1
2018,3,27,8,0,761.0,70.0,1.5,14.0,365.0,816.71,645.01
2018,3,27,8,15,790.0,74.0,1.55,14.45,417.0,854.85,669.07
2018,3,27,8,30,819.0,78.0,1.6,14.9,469.0,890.24,690.75
2018,3,27,8,45,840.0,81.5,1.6,15.4,517.5,914.37,703.54
2018,3,27,9,0,861.0,85.0,1.6,15.9,566.0,935.07,713.96
2018,3,27,9,15,876.0,87.5,1.65,16.25,609.5,935.12,711.55
2018,3,27,9,30,891.0,90.0,1.7,16.6,653.0,941.78,714.0
2018,3,27,9,45,900.5,92.5,1.75,17.0,690.0,939.58,710.42
2018,3,27,10,0,910.0,95.0,1.8,17.4,727.0,933.58,704.57
2018,3,27,10,15,917.5,96.5,1.8,17.7,757.5,920.89,694.1
2018,3,27,10,30,925.0,98.0,1.8,18.0,788.0,904.46,681.37
2018,3,27,10,45,929.5,100.0,1.85,18.3,811.5,882.32,665.55
2018,3,27,11,0,934.0,102.0,1.9,18.6,835.0,856.64,647.43
2018,3,27,11,15,937.0,102.5,1.9,18.85,850.0,824.91,624.87
2018,3,27,11,30,940.0,103.0,1.9,19.1,865.0,790.02,600.19
2018,3,27,11,45,941.5,103.0,1.9,19.3,872.5,750.61,570.92
2018,3,27,12,0,943.0,103.0,1.9,19.5,880.0,708.47,538.74
2018,3,27,12,15,874.0,138.0,1.9,19.6,857.5,653.21,495.91
2018,3,27,12,30,805.0,173.0,1.9,19.7,835.0,597.08,452.07
2018,3,27,12,45,777.5,184.0,1.9,19.85,818.0,544.66,410.47
2018,3,27,13,0,750.0,195.0,1.9,20.0,801.0,493.44,368.86
2018,3,27,13,15,785.0,173.0,1.9,20.0,796.0,447.25,329.62
2018,3,27,13,30,820.0,151.0,1.9,20.0,791.0,394.28,283.71
2018,3,27,13,45,825.0,142.0,1.9,20.05,769.0,338.01,234.75
2018,3,27,14,0,830.0,133.0,1.9,20.1,747.0,280.71,184.97
2018,3,27,14,15,831.5,124.0,1.85,20.0,717.5,221.94,136.15
2018,3,27,14,30,833.0,115.0,1.8,19.9,688.0,162.9,92.69
2018,3,27,14,45,834.0,106.5,1.8,19.85,653.5,104.08,61.84
2018,3,27,15,0,835.0,98.0,1.8,19.8,619.0,72.9,56.96
2018,3,27,15,15,839.0,89.5,1.8,19.8,581.5,68.51,53.41
2018,3,27,15,30,843.0,81.0,1.8,19.8,544.0,63.84,49.57
2018,3,27,15,45,830.5,76.5,1.65,19.35,499.0,61.41,47.73
2018,3,27,16,0,818.0,72.0,1.5,18.9,454.0,58.83,45.76
2018,3,27,16,15,788.0,68.5,1.35,18.35,402.0,56.66,44.12
2018,3,27,16,30,758.0,65.0,1.2,17.8,350.0,54.45,42.42
2018,3,27,16,45,714.0,60.5,1.1,17.2,297.0,51.27,39.81
2018,3,27,17,0,670.0,56.0,1.0,16.6,244.0,48.09,37.09
2018,3,27,17,15,598.0,50.5,1.0,15.8,192.0,40.27,30.15
2018,3,27,17,30,526.0,45.0,1.0,15.0,140.0,36.4,26.49
2018,3,27,17,45,407.0,36.5,1.05,14.25,95.5,29.87,20.15
2018,3,27,18,0,288.0,28.0,1.1,13.5,51.0,23.42,10.73
2018,3,27,18,15,153.5,15.5,1.1,13.2,26.5,13.23,0.0
2018,3,27,18,30,19.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.85,11.1,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.1,5.0,4.27,0.0
2018,3,28,6,15,161.0,19.0,0.85,11.7,33.0,169.76,0.0
2018,3,28,6,30,290.0,33.0,0.8,12.3,61.0,315.05,239.31
2018,3,28,6,45,408.0,42.0,0.8,12.9,108.0,430.1,347.26
2018,3,28,7,0,526.0,51.0,0.8,13.5,155.0,550.62,443.95
2018,3,28,7,15,592.0,57.5,0.8,14.05,207.0,627.46,502.49
2018,3,28,7,30,658.0,64.0,0.8,14.6,259.0,705.13,558.33
2018,3,28,7,45,702.0,68.5,0.85,15.15,312.5,754.25,591.59
2018,3,28,8,0,746.0,73.0,0.9,15.7,366.0,808.9,627.49
2018,3,28,8,15,776.5,76.0,0.95,16.35,417.0,847.02,650.5
2018,3,28,8,30,807.0,79.0,1.0,17.0,468.0,882.43,671.24
2018,3,28,8,45,829.0,82.0,1.0,17.6,516.5,906.79,683.51
2018,3,28,9,0,851.0,85.0,1.0,18.2,565.0,927.78,693.52
2018,3,28,9,15,871.0,85.5,1.05,18.7,609.0,930.08,692.44
2018,3,28,9,30,891.0,86.0,1.1,19.2,653.0,939.11,696.15
2018,3,28,9,45,907.5,85.5,1.15,19.7,692.0,939.95,694.56
2018,3,28,10,0,924.0,85.0,1.2,20.2,731.0,936.95,690.74
2018,3,28,10,15,932.0,86.0,1.2,20.6,761.5,924.14,680.21
2018,3,28,10,30,940.0,87.0,1.2,21.0,792.0,907.55,667.53
2018,3,28,10,45,946.0,88.0,1.2,21.35,816.0,885.52,651.63
2018,3,28,11,0,952.0,89.0,1.2,21.7,840.0,859.87,633.54
2018,3,28,11,15,955.5,89.0,1.25,21.95,855.5,827.76,612.18
2018,3,28,11,30,959.0,89.0,1.3,22.2,871.0,792.42,588.62
2018,3,28,11,45,960.5,90.0,1.35,22.45,879.0,753.53,561.51
2018,3,28,12,0,962.0,91.0,1.4,22.7,887.0,711.8,530.79
2018,3,28,12,15,962.5,91.0,1.45,22.75,887.0,665.93,496.78
2018,3,28,12,30,963.0,91.0,1.5,22.8,887.0,617.72,460.05
2018,3,28,12,45,961.5,90.5,1.55,22.9,878.5,565.95,419.45
2018,3,28,13,0,960.0,90.0,1.6,23.0,870.0,512.47,376.22
2018,3,28,13,15,956.0,90.0,1.6,22.95,853.0,456.89,330.02
2018,3,28,13,30,952.0,90.0,1.6,22.9,836.0,400.28,281.73
2018,3,28,13,45,945.5,89.0,1.65,22.9,811.0,341.43,230.98
2018,3,28,14,0,939.0,88.0,1.7,22.9,786.0,282.34,180.09
2018,3,28,14,15,930.5,86.5,1.7,22.75,754.0,222.56,130.93
2018,3,28,14,30,922.0,85.0,1.7,22.6,722.0,163.24,88.19
2018,3,28,14,45,910.0,83.5,1.7,22.45,683.5,104.43,59.09
2018,3,28,15,0,898.0,82.0,1.7,22.3,645.0,73.7,57.03
2018,3,28,15,15,882.0,80.0,1.7,22.3,600.5,72.32,56.06
2018,3,28,15,30,866.0,78.0,1.7,22.3,556.0,70.84,54.98
2018,3,28,15,45,843.5,75.5,1.6,21.75,507.0,60.84,46.75
2018,3,28,16,0,821.0,73.0,1.5,21.2,458.0,59.54,45.92
2018,3,28,16,15,790.5,69.5,1.35,20.55,406.0,57.38,44.33
2018,3,28,16,30,760.0,66.0,1.2,19.9,354.0,55.19,42.68
2018,3,28,16,45,717.0,61.5,1.1,19.3,301.0,52.06,40.14
2018,3,28,17,0,674.0,57.0,1.0,18.7,248.0,48.9,37.48
2018,3,28,17,15,608.5,51.0,1.0,17.85,196.0,40.69,30.26
2018,3,28,17,30,543.0,45.0,1.0,17.0,144.0,36.43,26.3
2018,3,28,17,45,433.5,36.5,1.0,16.2,99.0,29.9,20.06
2018,3,28,18,0,324.0,28.0,1.0,15.4,54.0,23.4,11.29
2018,3,28,18,15,174.0,16.0,1.0,15.1,28.5,13.66,0.0
2018,3,28,18,30,24.0,4.0,1.0,14.8,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.0,14.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,0.55,13.35,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,0.6,13.4,7.0,36.38,0.0
2018,3,29,6,15,147.0,21.0,0.6,13.95,33.5,166.28,0.0
2018,3,29,6,30,251.0,35.0,0.6,14.5,60.0,288.83,221.24
2018,3,29,6,45,330.5,46.5,0.6,15.0,100.5,370.14,298.55
2018,3,29,7,0,410.0,58.0,0.6,15.5,141.0,463.33,374.42
2018,3,29,7,15,470.5,69.5,0.65,16.0,191.0,539.42,433.48
2018,3,29,7,30,531.0,81.0,0.7,16.5,241.0,616.38,490.18
2018,3,29,7,45,651.0,75.5,0.7,16.95,308.5,725.7,566.53
2018,3,29,8,0,771.0,70.0,0.7,17.4,376.0,830.13,635.08
2018,3,29,8,15,800.0,73.0,0.7,18.0,428.0,867.09,655.21
2018,3,29,8,30,829.0,76.0,0.7,18.6,480.0,901.27,673.81
2018,3,29,8,45,849.5,79.0,0.75,19.2,528.5,924.32,685.78
2018,3,29,9,0,870.0,82.0,0.8,19.8,577.0,933.69,688.96
2018,3,29,9,15,887.5,83.5,0.85,20.35,621.0,945.17,693.91
2018,3,29,9,30,905.0,85.0,0.9,20.9,665.0,952.96,696.55
2018,3,29,9,45,899.5,92.5,0.9,21.5,697.0,942.62,686.71
2018,3,29,10,0,894.0,100.0,0.9,22.1,729.0,928.53,674.94
2018,3,29,10,15,921.0,94.5,0.95,22.55,766.5,925.62,671.86
2018,3,29,10,30,948.0,89.0,1.0,23.0,804.0,918.45,666.03
2018,3,29,10,45,953.0,90.0,1.05,23.45,827.5,895.27,650.11
2018,3,29,11,0,958.0,91.0,1.1,23.9,851.0,868.5,632.1
2018,3,29,11,15,961.0,91.5,1.15,24.1,866.5,836.2,611.11
2018,3,29,11,30,964.0,92.0,1.2,24.3,882.0,800.66,587.92
2018,3,29,11,45,965.0,93.0,1.25,24.55,889.5,761.09,560.79
2018,3,29,12,0,966.0,94.0,1.3,24.8,897.0,718.72,530.1
2018,3,29,12,15,966.5,93.5,1.3,24.85,896.5,672.13,495.68
2018,3,29,12,30,967.0,93.0,1.3,24.9,896.0,623.23,458.68
2018,3,29,12,45,965.5,92.5,1.35,25.0,887.0,571.2,418.56
2018,3,29,13,0,964.0,92.0,1.4,25.1,878.0,517.45,375.79
2018,3,29,13,15,960.0,91.5,1.4,25.05,861.0,461.21,329.75
2018,3,29,13,30,956.0,91.0,1.4,25.0,844.0,403.97,281.63
2018,3,29,13,45,946.0,91.5,1.45,24.95,817.5,344.95,231.49
2018,3,29,14,0,936.0,92.0,1.5,24.9,791.0,286.02,181.43
2018,3,29,14,15,886.5,103.5,1.5,24.7,743.5,227.97,135.76
2018,3,29,14,30,837.0,115.0,1.5,24.5,696.0,166.15,92.78
2018,3,29,14,45,832.5,108.0,1.55,24.3,659.0,107.86,62.23
2018,3,29,15,0,828.0,101.0,1.6,24.1,622.0,74.49,57.24
2018,3,29,15,15,822.5,94.0,1.6,24.1,581.5,71.04,54.55
2018,3,29,15,30,817.0,87.0,1.6,24.1,541.0,67.37,51.62
2018,3,29,15,45,825.0,79.5,1.55,23.4,503.5,63.3,48.5
2018,3,29,16,0,833.0,72.0,1.5,22.7,466.0,58.93,45.09
2018,3,29,16,15,805.0,69.5,1.4,22.05,415.0,57.51,44.15
2018,3,29,16,30,777.0,67.0,1.3,21.4,364.0,56.11,43.19
2018,3,29,16,45,734.0,62.0,1.2,20.7,309.5,52.57,40.34
2018,3,29,17,0,691.0,57.0,1.1,20.0,255.0,48.98,37.34
2018,3,29,17,15,625.5,51.5,1.05,19.1,202.5,44.78,33.68
2018,3,29,17,30,560.0,46.0,1.0,18.2,150.0,37.28,26.92
2018,3,29,17,45,446.5,37.5,1.0,17.3,103.5,30.74,20.73
2018,3,29,18,0,333.0,29.0,1.0,16.4,57.0,24.25,12.4
2018,3,29,18,15,187.0,17.5,1.0,16.1,31.0,14.94,0.0
2018,3,29,18,30,41.0,6.0,1.0,15.8,5.0,0.0,0.0
2018,3,29,18,45,20.5,3.0,1.0,15.45,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.1,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.2,7.0,25.86,0.0
2018,3,30,6,15,80.5,22.0,1.05,12.95,29.0,108.21,0.0
2018,3,30,6,30,133.0,37.0,1.0,13.7,51.0,181.29,141.39
2018,3,30,6,45,181.0,55.0,0.9,14.45,85.5,244.55,200.23
2018,3,30,7,0,229.0,73.0,0.8,15.2,120.0,309.61,255.43
2018,3,30,7,15,295.5,87.0,0.8,15.7,166.0,406.3,333.31
2018,3,30,7,30,362.0,101.0,0.8,16.2,212.0,486.24,394.98
2018,3,30,7,45,416.0,112.0,0.8,16.65,262.0,552.07,443.44
2018,3,30,8,0,470.0,123.0,0.8,17.1,312.0,618.04,489.69
2018,3,30,8,15,408.0,155.5,0.75,17.75,335.0,601.43,472.21
2018,3,30,8,30,346.0,188.0,0.7,18.4,358.0,559.32,437.35
2018,3,30,8,45,430.0,186.0,0.65,19.05,418.5,653.5,503.21
2018,3,30,9,0,514.0,184.0,0.6,19.7,479.0,725.56,549.93
2018,3,30,9,15,520.0,198.0,0.65,20.25,515.5,739.73,556.33
2018,3,30,9,30,526.0,212.0,0.7,20.8,552.0,751.06,561.61
2018,3,30,9,45,510.5,233.0,0.7,21.4,578.0,747.09,555.34
2018,3,30,10,0,495.0,254.0,0.7,22.0,604.0,740.33,547.57
2018,3,30,10,15,507.0,261.5,0.7,22.35,633.5,741.88,546.78
2018,3,30,10,30,519.0,269.0,0.7,22.7,663.0,740.47,543.96
2018,3,30,10,45,498.5,288.0,0.7,23.05,675.5,719.8,527.71
2018,3,30,11,0,478.0,307.0,0.7,23.4,688.0,697.31,510.55
2018,3,30,11,15,459.0,322.0,0.7,23.6,693.5,670.91,491.18
2018,3,30,11,30,440.0,337.0,0.7,23.8,699.0,643.38,471.03
2018,3,30,11,45,512.0,311.0,0.7,24.0,736.0,644.1,471.44
2018,3,30,12,0,584.0,285.0,0.7,24.2,773.0,638.18,466.5
2018,3,30,12,15,624.5,266.5,0.75,24.35,788.0,612.78,448.1
2018,3,30,12,30,665.0,248.0,0.8,24.5,803.0,582.33,425.6
2018,3,30,12,45,781.5,190.0,0.8,24.6,835.5,554.98,404.03
2018,3,30,13,0,898.0,132.0,0.8,24.7,868.0,519.19,374.42
2018,3,30,13,15,876.5,137.5,0.8,24.7,843.5,460.73,328.0
2018,3,30,13,30,855.0,143.0,0.8,24.7,819.0,404.28,282.07
2018,3,30,13,45,793.0,162.5,0.85,24.75,774.5,347.48,236.43
2018,3,30,14,0,731.0,182.0,0.9,24.8,730.0,289.41,190.55
2018,3,30,14,15,611.5,215.5,0.9,24.9,661.0,242.69,157.52
2018,3,30,14,30,492.0,249.0,0.9,25.0,592.0,208.08,137.8
2018,3,30,14,45,531.0,219.5,0.9,25.1,571.5,156.77,106.14
2018,3,30,15,0,570.0,190.0,0.9,25.2,551.0,119.44,93.85
2018,3,30,15,15,682.5,146.5,0.9,25.2,549.0,95.23,74.26
2018,3,30,15,30,795.0,103.0,0.9,25.2,547.0,78.06,60.25
2018,3,30,15,45,674.0,120.0,0.9,24.9,473.5,82.34,64.13
2018,3,30,16,0,553.0,137.0,0.9,24.6,400.0,94.24,74.4
2018,3,30,16,15,481.5,131.5,0.9,23.65,342.0,91.19,72.34
2018,3,30,16,30,410.0,126.0,0.9,22.7,284.0,88.16,70.26
2018,3,30,16,45,329.5,115.5,0.85,21.75,230.5,81.66,65.12
2018,3,30,17,0,249.0,105.0,0.8,20.8,177.0,77.05,61.44
2018,3,30,17,15,220.5,86.0,0.85,19.8,140.0,64.1,50.31
2018,3,30,17,30,192.0,67.0,0.9,18.8,103.0,50.74,38.51
2018,3,30,17,45,144.5,49.5,0.95,17.8,71.5,37.93,26.87
2018,3,30,18,0,97.0,32.0,1.0,16.8,40.0,24.86,13.3
2018,3,30,18,15,56.5,18.0,1.0,16.4,22.0,15.36,0.0
2018,3,30,18,30,16.0,4.0,1.0,16.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.0,15.65,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.8,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.8,13.1,7.0,14.53,0.0
2018,3,31,6,15,29.0,23.0,0.85,13.7,25.5,61.35,12.02
2018,3,31,6,30,46.0,39.0,0.9,14.3,44.0,100.49,76.6
2018,3,31,6,45,78.5,58.0,0.9,14.85,72.5,149.61,121.21
2018,3,31,7,0,111.0,77.0,0.9,15.4,101.0,199.27,164.32
2018,3,31,7,15,173.5,96.5,0.9,15.75,145.5,294.56,243.53
2018,3,31,7,30,236.0,116.0,0.9,16.1,190.0,374.72,307.81
2018,3,31,7,45,314.5,128.0,0.9,16.45,245.0,460.11,374.17
2018,3,31,8,0,393.0,140.0,0.9,16.8,300.0,569.22,454.77
2018,3,31,8,15,403.0,158.5,0.95,17.4,341.0,601.23,474.88
2018,3,31,8,30,413.0,177.0,1.0,18.0,382.0,631.1,493.76
2018,3,31,8,45,367.5,207.0,1.0,18.6,402.5,598.53,466.27
2018,3,31,9,0,322.0,237.0,1.0,19.2,423.0,584.74,452.58
2018,3,31,9,15,339.0,253.0,1.05,19.6,461.5,611.31,470.18
2018,3,31,9,30,356.0,269.0,1.1,20.0,500.0,635.76,485.68
2018,3,31,9,45,417.5,265.5,1.15,20.4,551.5,696.04,526.91
2018,3,31,10,0,479.0,262.0,1.2,20.8,603.0,734.91,552.63
2018,3,31,10,15,449.5,285.0,1.25,21.1,615.5,715.06,536.32
2018,3,31,10,30,420.0,308.0,1.3,21.4,628.0,693.37,519.45
2018,3,31,10,45,368.0,339.0,1.3,21.7,625.5,646.83,484.72
2018,3,31,11,0,316.0,370.0,1.3,22.0,623.0,614.69,459.9
2018,3,31,11,15,356.0,363.5,1.35,22.1,653.5,619.8,463.85
2018,3,31,11,30,396.0,357.0,1.4,22.2,684.0,621.26,464.7
2018,3,31,11,45,403.0,357.0,1.5,22.25,692.5,601.39,450.36
2018,3,31,12,0,410.0,357.0,1.6,22.3,701.0,583.91,437.48
2018,3,31,12,15,339.5,380.5,1.65,22.25,665.0,528.18,396.28
2018,3,31,12,30,269.0,404.0,1.7,22.2,629.0,480.85,361.07
2018,3,31,12,45,285.0,394.0,1.75,22.1,630.5,457.89,343.82
2018,3,31,13,0,301.0,384.0,1.8,22.0,632.0,433.31,324.66
2018,3,31,13,15,382.0,347.0,1.8,21.8,655.0,414.73,308.55
2018,3,31,13,30,463.0,310.0,1.8,21.6,678.0,383.53,281.45
2018,3,31,13,45,447.0,305.5,1.8,21.4,652.0,340.86,246.83
2018,3,31,14,0,431.0,301.0,1.8,21.2,626.0,299.93,213.74
2018,3,31,14,15,509.5,257.0,1.8,20.85,625.5,253.08,173.27
2018,3,31,14,30,588.0,213.0,1.8,20.5,625.0,197.28,128.48
2018,3,31,14,45,627.0,186.0,1.8,20.2,604.0,141.27,93.56
2018,3,31,15,0,666.0,159.0,1.8,19.9,583.0,99.98,79.75
2018,3,31,15,15,646.0,152.0,1.8,19.9,540.0,97.97,78.33
2018,3,31,15,30,626.0,145.0,1.8,19.9,497.0,95.83,76.75
2018,3,31,15,45,675.5,121.0,1.75,19.05,470.5,82.88,66.17
2018,3,31,16,0,725.0,97.0,1.7,18.2,444.0,69.21,54.82
2018,3,31,16,15,601.0,107.0,1.65,17.6,373.0,76.47,61.48
2018,3,31,16,30,477.0,117.0,1.6,17.0,302.0,82.85,67.36
2018,3,31,16,45,422.0,104.0,1.55,16.45,250.0,74.68,60.48
2018,3,31,17,0,367.0,91.0,1.5,15.9,198.0,66.25,53.22
2018,3,31,17,15,362.0,74.5,1.4,15.15,162.0,55.42,43.67
2018,3,31,17,30,357.0,58.0,1.3,14.4,126.0,44.08,33.41
2018,3,31,17,45,281.0,45.0,1.25,13.65,88.0,34.52,24.47
2018,3,31,18,0,205.0,32.0,1.2,12.9,50.0,24.78,13.91
2018,3,31,18,15,114.5,18.5,1.2,12.55,27.5,15.79,0.0
2018,3,31,18,30,24.0,5.0,1.2,12.2,5.0,0.0,0.0
2018,3,31,18,45,12.0,2.5,1.2,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,17.5,4.0,1.25,10.8,4.5,0.0,0.0
2018,4,1,6,0,35.0,8.0,1.3,11.1,9.0,31.88,0.0
2018,4,1,6,15,172.5,24.5,1.4,11.5,43.0,198.59,84.78
2018,4,1,6,30,310.0,41.0,1.5,11.9,77.0,344.79,276.91
2018,4,1,6,45,407.5,51.5,1.6,12.3,124.5,445.44,366.29
2018,4,1,7,0,505.0,62.0,1.7,12.7,172.0,552.55,454.17
2018,4,1,7,15,568.0,69.5,1.65,13.1,224.5,628.93,513.28
2018,4,1,7,30,631.0,77.0,1.6,13.5,277.0,705.63,569.38
2018,4,1,7,45,674.5,82.5,1.55,13.9,330.5,761.7,607.58
2018,4,1,8,0,718.0,88.0,1.5,14.3,384.0,816.33,643.18
2018,4,1,8,15,749.5,92.0,1.5,14.85,435.5,855.77,667.05
2018,4,1,8,30,781.0,96.0,1.5,15.4,487.0,886.91,684.71
2018,4,1,8,45,804.5,98.5,1.45,16.0,535.0,911.93,697.12
2018,4,1,9,0,828.0,101.0,1.4,16.6,583.0,933.54,707.07
2018,4,1,9,15,846.0,103.0,1.45,17.05,627.0,945.72,712.59
2018,4,1,9,30,864.0,105.0,1.5,17.5,671.0,954.14,715.83
2018,4,1,9,45,878.5,106.0,1.5,18.0,709.0,943.91,706.07
2018,4,1,10,0,893.0,107.0,1.5,18.5,747.0,940.59,701.32
2018,4,1,10,15,902.0,108.5,1.55,18.8,778.0,929.01,692.43
2018,4,1,10,30,911.0,110.0,1.6,19.1,809.0,913.69,681.3
2018,4,1,10,45,917.0,111.5,1.7,19.4,832.5,892.1,666.72
2018,4,1,11,0,923.0,113.0,1.8,19.7,856.0,866.96,649.8
2018,4,1,11,15,927.0,113.5,1.9,19.8,871.5,835.87,629.26
2018,4,1,11,30,931.0,114.0,2.0,19.9,887.0,801.59,606.41
2018,4,1,11,45,933.0,114.0,2.05,20.0,894.5,762.42,578.17
2018,4,1,12,0,935.0,114.0,2.1,20.1,902.0,720.54,546.9
2018,4,1,12,15,935.0,114.0,2.2,20.05,901.0,674.89,512.73
2018,4,1,12,30,935.0,114.0,2.3,20.0,900.0,627.07,475.86
2018,4,1,12,45,933.0,113.5,2.4,20.0,891.0,575.84,435.16
2018,4,1,13,0,931.0,113.0,2.5,20.0,882.0,523.06,391.9
2018,4,1,13,15,927.5,112.0,2.55,19.8,865.0,467.96,345.62
2018,4,1,13,30,924.0,111.0,2.6,19.6,848.0,411.9,297.23
2018,4,1,13,45,918.0,109.5,2.65,19.45,823.0,354.02,246.46
2018,4,1,14,0,912.0,108.0,2.7,19.3,798.0,295.92,195.49
2018,4,1,14,15,902.5,107.0,2.75,19.05,766.0,237.52,146.35
2018,4,1,14,30,893.0,106.0,2.8,18.8,734.0,179.71,103.14
2018,4,1,14,45,880.0,103.5,2.85,18.55,694.5,121.59,71.67
2018,4,1,15,0,867.0,101.0,2.9,18.3,655.0,74.87,58.93
2018,4,1,15,15,849.5,98.5,2.9,18.3,610.5,74.21,58.58
2018,4,1,15,30,832.0,96.0,2.9,18.3,566.0,73.54,58.18
2018,4,1,15,45,808.5,93.0,2.95,17.55,517.0,72.4,57.56
2018,4,1,16,0,785.0,90.0,3.0,16.8,468.0,71.25,56.92
2018,4,1,16,15,752.5,85.5,2.95,16.3,415.5,68.81,55.1
2018,4,1,16,30,720.0,81.0,2.9,15.8,363.0,60.74,48.27
2018,4,1,16,45,673.0,76.0,2.85,15.3,309.5,57.9,45.97
2018,4,1,17,0,626.0,71.0,2.8,14.8,256.0,55.06,43.56
2018,4,1,17,15,537.0,65.0,2.65,14.2,201.0,51.14,40.06
2018,4,1,17,30,448.0,59.0,2.5,13.6,146.0,47.38,36.45
2018,4,1,17,45,352.0,47.5,2.3,13.05,103.0,38.86,28.34
2018,4,1,18,0,256.0,36.0,2.1,12.5,60.0,27.94,16.78
2018,4,1,18,15,140.5,20.5,2.05,12.25,32.5,17.5,0.0
2018,4,1,18,30,25.0,5.0,2.0,12.0,5.0,4.27,0.0
2018,4,1,18,45,12.5,2.5,1.95,11.75,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,2,5,45,4.5,5.0,2.1,11.3,5.0,0.0,0.0
2018,4,2,6,0,9.0,10.0,2.2,11.5,10.0,15.0,0.0
2018,4,2,6,15,57.5,26.5,2.3,11.8,33.0,90.42,45.94
2018,4,2,6,30,106.0,43.0,2.4,12.1,56.0,168.74,135.66
2018,4,2,6,45,148.0,62.0,2.55,12.4,89.5,228.07,190.04
2018,4,2,7,0,190.0,81.0,2.7,12.7,123.0,288.75,243.37
2018,4,2,7,15,240.0,98.5,2.7,12.95,166.0,355.27,299.89
2018,4,2,7,30,290.0,116.0,2.7,13.2,209.0,423.16,355.52
2018,4,2,7,45,347.0,128.5,2.7,13.45,259.0,512.67,426.09
2018,4,2,8,0,404.0,141.0,2.7,13.7,309.0,582.33,479.22
2018,4,2,8,15,459.0,149.0,2.7,14.1,363.0,644.17,524.72
2018,4,2,8,30,514.0,157.0,2.7,14.5,417.0,705.0,568.15
2018,4,2,8,45,438.0,195.5,2.65,14.9,431.5,674.69,539.92
2018,4,2,9,0,362.0,234.0,2.6,15.3,446.0,620.08,494.87
2018,4,2,9,15,285.0,267.0,2.55,15.7,441.5,577.04,458.29
2018,4,2,9,30,208.0,300.0,2.5,16.1,437.0,512.53,405.88
2018,4,2,9,45,251.5,307.5,2.5,16.45,482.5,570.62,448.9
2018,4,2,10,0,295.0,315.0,2.5,16.8,528.0,606.59,474.39
2018,4,2,10,15,491.0,258.5,2.5,17.0,630.0,727.29,565.03
2018,4,2,10,30,687.0,202.0,2.5,17.2,732.0,829.14,638.49
2018,4,2,10,45,803.0,153.0,2.45,17.45,790.0,847.82,649.3
2018,4,2,11,0,919.0,104.0,2.4,17.7,848.0,856.56,653.51
2018,4,2,11,15,922.5,105.0,2.4,17.85,863.5,825.91,631.3
2018,4,2,11,30,926.0,106.0,2.4,18.0,879.0,792.09,607.25
2018,4,2,11,45,927.0,107.5,2.4,18.1,886.5,753.95,579.05
2018,4,2,12,0,928.0,109.0,2.4,18.2,894.0,713.11,547.63
2018,4,2,12,15,927.5,108.5,2.4,18.3,892.5,667.17,511.88
2018,4,2,12,30,927.0,108.0,2.4,18.4,891.0,619.15,473.72
2018,4,2,12,45,925.0,108.0,2.4,18.45,882.5,568.85,432.88
2018,4,2,13,0,923.0,108.0,2.4,18.5,874.0,517.0,389.66
2018,4,2,13,15,918.5,108.0,2.4,18.45,857.0,462.77,343.52
2018,4,2,13,30,914.0,108.0,2.4,18.4,840.0,407.68,295.48
2018,4,2,13,45,906.0,107.5,2.4,18.4,814.5,350.55,245.04
2018,4,2,14,0,898.0,107.0,2.4,18.4,789.0,293.41,194.65
2018,4,2,14,15,886.5,106.5,2.4,18.25,756.5,235.84,146.04
2018,4,2,14,30,875.0,106.0,2.4,18.1,724.0,179.09,103.38
2018,4,2,14,45,860.0,105.5,2.4,18.0,685.5,113.59,65.08
2018,4,2,15,0,845.0,105.0,2.4,17.9,647.0,76.93,60.78
2018,4,2,15,15,828.0,102.0,2.4,17.9,603.0,76.07,60.24
2018,4,2,15,30,811.0,99.0,2.4,17.9,559.0,75.17,59.66
2018,4,2,15,45,787.5,95.5,2.35,17.4,510.5,73.78,58.76
2018,4,2,16,0,764.0,92.0,2.3,16.9,462.0,72.34,57.84
2018,4,2,16,15,729.5,88.0,2.3,16.45,410.0,64.38,51.17
2018,4,2,16,30,695.0,84.0,2.3,16.0,358.0,62.54,49.81
2018,4,2,16,45,644.0,78.0,2.25,15.55,303.5,59.03,46.91
2018,4,2,17,0,593.0,72.0,2.2,15.1,249.0,55.47,43.87
2018,4,2,17,15,511.0,66.0,2.15,14.4,197.0,51.67,40.51
2018,4,2,17,30,429.0,60.0,2.1,13.7,145.0,48.01,37.03
2018,4,2,17,45,334.0,48.5,2.05,13.0,102.5,37.31,27.05
2018,4,2,18,0,239.0,37.0,2.0,12.3,60.0,28.63,17.68
2018,4,2,18,15,131.5,21.5,1.95,11.95,33.0,16.76,0.0
2018,4,2,18,30,24.0,6.0,1.9,11.6,6.0,5.12,0.0
2018,4,2,18,45,12.0,3.0,1.9,11.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,26.0,7.0,1.1,9.2,7.5,0.0,0.0
2018,4,3,6,0,52.0,14.0,1.1,9.6,15.0,49.46,0.0
2018,4,3,6,15,168.0,30.0,1.2,10.1,48.5,210.68,130.61
2018,4,3,6,30,284.0,46.0,1.3,10.6,82.0,332.49,270.88
2018,4,3,6,45,395.0,57.0,1.35,11.1,132.5,443.32,366.68
2018,4,3,7,0,506.0,68.0,1.4,11.6,183.0,563.16,463.28
2018,4,3,7,15,572.5,74.5,1.4,12.1,236.5,642.18,523.53
2018,4,3,7,30,639.0,81.0,1.4,12.6,290.0,721.28,580.82
2018,4,3,7,45,686.5,85.0,1.35,13.1,344.0,779.42,619.61
2018,4,3,8,0,734.0,89.0,1.3,13.6,398.0,836.09,655.77
2018,4,3,8,15,764.5,92.5,1.3,14.2,450.0,867.9,673.78
2018,4,3,8,30,795.0,96.0,1.3,14.8,502.0,903.97,694.52
2018,4,3,8,45,818.5,99.0,1.3,15.35,551.0,929.59,707.84
2018,4,3,9,0,842.0,102.0,1.3,15.9,600.0,951.74,718.84
2018,4,3,9,15,856.5,105.0,1.3,16.4,643.0,961.64,721.87
2018,4,3,9,30,871.0,108.0,1.3,16.9,686.0,967.76,722.69
2018,4,3,9,45,881.5,110.5,1.3,17.35,723.0,965.67,718.48
2018,4,3,10,0,892.0,113.0,1.3,17.8,760.0,949.44,705.32
2018,4,3,10,15,900.5,115.0,1.3,18.15,791.0,937.71,695.76
2018,4,3,10,30,909.0,117.0,1.3,18.5,822.0,922.24,683.86
2018,4,3,10,45,913.5,118.5,1.3,18.9,844.0,899.16,667.04
2018,4,3,11,0,918.0,120.0,1.3,19.3,866.0,872.64,648.14
2018,4,3,11,15,922.0,120.0,1.3,19.55,881.0,840.99,626.3
2018,4,3,11,30,926.0,120.0,1.3,19.8,896.0,806.22,602.41
2018,4,3,11,45,929.0,119.5,1.25,20.1,903.5,767.31,573.61
2018,4,3,12,0,932.0,119.0,1.2,20.4,911.0,725.65,542.08
2018,4,3,12,15,925.5,122.0,1.25,20.5,907.5,678.43,507.35
2018,4,3,12,30,919.0,125.0,1.3,20.6,904.0,629.52,470.41
2018,4,3,12,45,907.5,129.0,1.3,20.75,891.5,577.33,429.56
2018,4,3,13,0,896.0,133.0,1.3,20.9,879.0,524.4,387.02
2018,4,3,13,15,887.0,133.5,1.35,20.8,859.5,469.57,342.44
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,410.91,293.68
2018,4,3,13,45,876.5,130.0,1.45,20.65,816.5,353.54,244.55
2018,4,3,14,0,875.0,126.0,1.5,20.6,793.0,295.69,194.71
2018,4,3,14,15,863.5,124.0,1.55,20.4,759.5,237.13,146.27
2018,4,3,14,30,852.0,122.0,1.6,20.2,726.0,179.62,103.41
2018,4,3,14,45,824.5,122.5,1.65,20.0,681.5,124.05,73.16
2018,4,3,15,0,797.0,123.0,1.7,19.8,637.0,87.76,69.42
2018,4,3,15,15,789.5,117.0,1.7,19.8,597.0,85.46,67.72
2018,4,3,15,30,782.0,111.0,1.7,19.8,557.0,83.01,65.84
2018,4,3,15,45,757.0,107.5,1.8,19.0,509.0,74.7,59.14
2018,4,3,16,0,732.0,104.0,1.9,18.2,461.0,73.73,58.71
2018,4,3,16,15,696.5,99.5,1.9,17.6,409.0,71.92,57.48
2018,4,3,16,30,661.0,95.0,1.9,17.0,357.0,70.08,56.19
2018,4,3,16,45,613.0,88.0,1.85,16.4,304.0,66.2,53.05
2018,4,3,17,0,565.0,81.0,1.8,15.8,251.0,62.23,49.72
2018,4,3,17,15,496.0,72.5,1.75,15.0,200.5,56.81,44.97
2018,4,3,17,30,427.0,64.0,1.7,14.2,150.0,51.34,39.92
2018,4,3,17,45,323.5,51.5,1.6,13.45,105.5,39.47,28.94
