Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,0,220.0,39.0,1.5,12.7,61.0,30.08,19.1
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,17.51,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,5.12,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,50.93,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,81.89,52.39
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,94.6,75.04
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,98.49,79.78
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,112.71,92.1
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,253.17,214.06
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,401.83,336.56
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,597.4,489.35
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,787.86,626.17
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,793.22,624.4
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,794.73,621.89
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,830.81,643.67
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,863.83,662.48
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,910.08,690.98
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,946.47,712.3
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,895.65,674.78
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,834.81,631.3
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,767.98,582.08
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,707.41,536.61
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,773.83,585.39
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,826.85,622.32
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,770.4,579.38
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,713.7,537.35
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,700.01,527.39
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,679.77,511.89
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,622.36,469.34
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,567.62,428.35
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,481.12,363.25
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,414.91,313.63
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,388.88,293.56
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,364.64,273.83
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,337.58,251.16
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,308.06,226.15
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,273.01,197.76
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,237.05,170.36
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,200.6,148.71
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,188.77,154.55
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,177.8,145.87
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,166.47,136.85
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,155.04,127.95
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,143.07,118.48
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,129.79,107.73
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,116.2,96.53
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,97.59,80.73
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,74.0,60.26
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,52.7,41.45
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,29.73,20.88
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,21.86,13.61
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,14.0,6.02
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,8.87,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,3.41,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,7.05,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,6.12,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,4.92,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,6.57,0.0
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,8.22,1.46
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,28.2,18.92
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,48.39,36.41
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,117.19,95.28
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,185.67,151.96
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,311.96,254.92
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,418.96,337.57
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,478.07,380.53
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,556.76,436.57
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,625.31,485.57
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,713.04,545.93
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,659.13,503.85
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,624.49,476.36
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,550.32,420.5
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,462.73,354.79
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,328.42,253.79
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,183.61,141.23
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,230.42,178.25
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,275.9,212.98
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,274.43,211.67
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,272.88,210.55
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,270.3,208.83
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,267.6,207.0
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,275.33,213.15
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,281.78,218.24
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,272.72,211.26
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,263.58,204.26
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,243.3,188.74
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,233.99,181.85
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,217.95,169.25
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,210.77,163.81
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,196.35,153.73
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,171.37,141.14
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,169.45,139.98
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,157.43,130.25
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,147.48,122.42
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,137.26,114.28
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,122.58,102.12
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,111.7,93.1
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,96.35,79.99
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,84.88,70.08
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,72.18,58.81
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,58.15,46.11
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,44.02,33.06
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,28.63,18.32
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,16.86,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,5.12,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,8.4,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,9.39,1.56
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,9.86,2.62
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,12.74,5.25
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,15.64,7.84
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,15.64,7.87
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,15.65,7.86
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,27.66,18.15
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,39.71,28.34
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,75.03,58.32
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,113.61,90.45
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,97.36,76.31
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,81.93,62.98
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,96.02,74.34
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,110.09,85.53
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,153.26,120.51
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,196.28,154.72
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,205.84,161.77
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,215.24,168.75
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,218.62,171.07
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,221.91,173.35
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,198.93,155.07
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,176.65,137.36
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,210.91,164.45
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,244.02,190.27
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,236.2,183.95
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,228.52,177.88
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,220.31,171.45
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,212.14,165.04
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,221.95,172.63
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,232.51,180.62
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,211.31,163.99
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,191.16,148.26
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,184.36,142.95
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,177.28,137.55
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,169.83,132.25
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,163.09,133.89
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,155.29,127.69
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,147.27,121.29
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,138.06,113.92
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,128.62,106.31
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,117.62,97.23
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,102.33,84.33
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,85.4,69.82
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,70.11,56.53
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,63.84,50.97
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,57.29,44.91
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,42.43,31.33
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,27.33,17.14
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,16.24,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,5.12,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.71,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.28,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,6.98,0.0
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,10.68,3.29
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,14.39,6.62
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,18.11,9.91
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,45.19,33.54
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,79.68,63.18
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,185.07,152.88
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,313.39,257.4
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,289.92,236.46
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,285.29,231.09
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,390.02,315.12
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,495.04,395.84
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,562.31,444.8
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,626.53,490.56
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,644.56,501.76
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,660.28,511.59
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,684.71,528.62
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,720.83,553.3
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,755.08,577.9
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,785.84,599.43
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,779.33,594.69
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,766.86,585.81
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,672.92,515.04
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,584.69,448.12
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,569.13,436.53
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,546.43,418.71
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,511.32,391.08
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,475.25,362.08
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,438.05,331.22
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,397.83,296.9
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,349.75,257.29
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,305.09,220.65
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,259.98,178.77
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,200.02,127.38
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,142.84,89.67
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,91.22,73.23
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,90.79,73.12
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,90.33,72.94
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,88.44,71.68
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,86.43,70.32
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,84.18,68.68
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,81.85,66.95
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,78.11,63.91
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,71.43,58.16
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,64.66,52.17
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,57.77,45.83
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,46.57,35.4
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,35.17,24.17
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,21.25,0.53
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,7.68,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,14.17,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,39.83,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,220.09,171.08
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,361.96,300.18
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,458.75,383.38
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,565.54,470.52
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,644.55,531.95
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,723.58,590.81
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,748.64,607.29
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,770.81,621.42
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,829.7,661.11
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,886.27,697.69
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,865.81,679.64
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,840.35,658.96
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,862.65,672.18
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,881.45,682.44
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,920.07,706.87
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,950.42,725.19
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,937.79,714.43
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,921.52,701.79
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,899.54,685.55
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,874.13,667.11
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,843.26,645.1
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,809.34,620.99
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,770.3,591.75
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,728.75,559.9
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,683.22,524.66
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,635.61,487.03
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,585.44,446.54
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,533.75,403.72
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,479.42,357.62
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,424.36,309.78
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,367.37,259.74
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,310.41,209.56
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,245.85,155.06
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,188.45,110.57
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,131.24,76.21
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,84.33,67.13
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,83.81,66.92
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,83.27,66.66
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,74.95,59.79
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,74.0,59.27
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,72.89,58.59
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,71.81,57.92
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,68.37,55.12
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,64.88,52.18
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,59.95,47.89
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,52.25,40.91
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,43.05,32.32
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,33.75,23.09
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,20.91,2.67
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,8.54,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,7.96,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,16.44,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,88.61,66.57
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,140.0,114.08
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,131.13,107.41
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,133.99,109.47
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,172.9,143.02
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,231.3,191.34
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,212.91,174.43
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,211.02,171.07
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,370.74,300.21
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,532.65,422.26
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,651.1,506.4
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,748.61,572.6
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,796.62,602.74
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,850.33,635.99
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,836.5,622.6
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,814.06,604.41
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,821.41,606.51
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,819.68,602.38
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,856.1,625.93
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,868.05,630.63
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,841.97,611.49
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,804.15,584.72
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,765.89,556.92
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,724.96,526.94
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,677.52,492.81
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,628.75,457.01
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,581.01,421.08
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,531.23,382.32
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,470.69,335.25
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,413.92,290.01
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,348.78,243.03
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,316.26,223.1
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,277.5,193.18
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,239.15,165.14
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,199.94,140.1
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,164.56,130.21
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,132.27,104.52
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,108.61,85.51
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,108.19,85.8
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,107.22,85.55
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,106.05,85.13
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,108.95,88.13
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,92.58,74.66
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,78.92,63.26
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,61.66,48.46
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,43.72,32.75
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,30.03,20.53
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,15.65,7.59
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,9.47,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,3.41,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,44.94,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,136.13,21.56
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,246.17,194.11
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,343.99,282.78
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,392.39,325.16
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,441.35,365.7
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,456.19,376.31
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,446.72,367.62
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,413.44,337.81
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,354.86,288.27
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,411.55,332.67
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,467.97,375.14
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,568.62,449.98
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,646.77,505.96
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,656.21,510.22
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,663.62,513.71
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,615.53,475.17
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,548.57,423.45
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,558.59,429.98
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,566.96,434.73
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,537.23,411.18
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,508.19,388.46
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,475.57,363.63
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,435.91,333.64
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,390.79,299.6
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,348.56,267.55
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,377.64,289.81
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,402.61,308.26
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,394.43,301.78
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,384.73,294.13
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,359.37,274.78
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,334.91,256.02
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,314.73,240.09
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,294.14,223.7
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,239.2,182.82
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,179.81,138.42
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,134.01,103.53
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,94.62,76.12
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,130.91,107.32
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,157.34,129.95
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,153.47,127.26
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,149.23,124.3
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,132.6,110.55
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,115.36,96.09
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,88.53,72.96
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,54.65,43.19
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,42.63,32.54
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,29.73,20.93
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,25.6,16.99
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,21.48,12.77
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,13.62,1.87
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,5.97,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,20.34,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,59.61,17.43
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,97.69,75.63
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,126.93,103.55
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,213.49,179.98
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,321.49,271.65
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,406.24,341.79
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,517.92,429.6
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,587.66,481.17
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,657.15,530.57
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,650.47,520.07
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,617.33,491.14
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,680.94,534.58
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,720.64,559.2
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,763.84,589.04
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,804.06,616.37
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,774.74,592.07
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,742.71,566.8
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,635.6,488.43
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,532.86,411.33
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,530.62,410.36
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,527.3,407.75
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,548.35,424.29
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,573.72,443.49
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,607.87,470.7
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,636.98,493.11
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,619.38,479.72
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,594.84,460.67
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,549.72,424.97
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,506.84,390.21
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,456.88,349.19
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,408.92,309.16
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,349.98,262.69
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,310.36,232.8
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,264.63,200.17
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,233.1,180.39
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,206.89,159.13
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,186.1,154.74
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,139.48,115.55
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,113.92,93.96
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,110.63,91.54
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,107.17,88.94
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,92.39,76.32
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,76.67,62.75
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,77.4,63.63
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,81.62,67.51
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,71.64,58.63
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,59.75,47.83
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,45.6,34.78
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,31.24,21.3
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,20.61,6.91
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,11.1,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,38.46,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,112.48,52.62
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,273.54,223.22
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,417.55,349.64
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,510.58,428.16
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,607.27,506.14
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,677.13,559.78
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,746.67,611.06
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,797.86,647.09
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,847.27,680.97
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,805.74,647.37
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,749.16,603.39
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,719.53,577.62
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,664.46,532.91
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,650.61,519.42
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,634.67,504.26
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,643.66,509.07
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,650.5,512.18
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,646.74,507.87
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,641.27,502.44
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,659.09,515.27
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,684.08,532.72
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,622.87,485.94
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,574.16,448.41
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,566.39,441.88
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,556.5,433.4
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,573.48,446.92
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,576.21,448.44
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,558.64,433.18
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,533.11,410.12
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,476.31,362.6
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,422.46,316.37
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,368.98,269.01
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,314.44,220.29
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,260.54,175.12
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,211.58,137.67
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,156.23,100.15
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,101.38,82.78
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,97.81,79.98
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,93.91,76.82
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,91.92,75.43
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,89.78,73.91
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,86.68,71.5
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,83.4,68.91
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,78.64,64.94
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,73.69,60.7
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,64.64,52.66
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,57.78,46.34
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,48.07,37.23
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,38.19,27.57
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,24.38,10.42
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,11.1,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,42.96,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,121.96,68.66
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,275.54,225.9
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,413.57,345.91
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,509.92,425.85
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,609.7,504.73
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,680.37,558.03
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,750.76,609.11
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,802.31,644.72
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,852.09,678.23
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,888.57,700.55
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,922.32,720.63
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,937.98,727.88
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,957.05,737.69
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,968.78,742.24
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,976.75,744.39
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,976.24,740.97
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,960.82,727.76
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,947.9,716.75
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,931.35,703.44
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,908.55,686.75
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,882.37,667.92
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,850.89,645.67
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,816.41,621.39
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,776.98,592.38
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,735.13,560.52
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,682.92,520.68
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,634.24,482.58
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,584.11,442.82
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,532.93,401.16
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,480.78,357.33
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,429.38,312.51
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,373.79,264.11
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,312.42,211.05
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,255.34,163.0
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,200.72,120.74
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,144.91,85.21
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,90.33,71.79
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,88.58,70.57
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,86.68,69.16
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,77.86,61.9
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,76.79,61.29
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,73.54,58.78
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,70.09,56.07
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,66.33,53.03
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,62.43,49.79
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,57.43,45.52
2018,4,13,17,30,504.0,66.0,1.2,14.7,181.0,52.33,40.95
2018,4,13,17,45,415.0,55.0,1.2,13.95,133.5,44.38,33.6
2018,4,13,18,0,326.0,44.0,1.2,13.2,86.0,34.03,23.8
2018,4,13,18,15,201.5,29.0,1.2,12.75,51.0,22.54,9.92
2018,4,13,18,30,77.0,14.0,1.2,12.3,16.0,11.95,0.0
2018,4,13,18,45,38.5,7.0,1.25,11.85,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
