Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,14,5,45,79.5,15.5,0.95,10.85,21.0,69.95,0.0
2018,4,14,6,0,150.0,29.0,0.9,11.2,40.0,194.25,122.93
2018,4,14,6,15,281.0,42.0,0.95,11.8,84.0,321.41,260.68
2018,4,14,6,30,412.0,55.0,1.0,12.4,128.0,454.89,372.62
2018,4,14,6,45,493.5,63.0,1.0,12.95,179.5,547.53,446.33
2018,4,14,7,0,575.0,71.0,1.0,13.5,231.0,642.39,517.68
2018,4,14,7,15,624.5,77.0,1.0,14.1,284.0,707.38,563.23
2018,4,14,7,30,674.0,83.0,1.0,14.7,337.0,771.97,606.46
2018,4,14,7,45,708.5,88.0,0.95,15.25,389.5,820.15,635.73
2018,4,14,8,0,743.0,93.0,0.9,15.8,442.0,866.5,662.73
2018,4,14,8,15,769.0,97.0,0.85,16.45,493.0,895.23,676.76
2018,4,14,8,30,795.0,101.0,0.8,17.1,544.0,927.44,692.92
2018,4,14,8,45,814.5,104.0,0.75,17.7,591.0,948.89,701.78
2018,4,14,9,0,834.0,107.0,0.7,18.3,638.0,966.92,708.48
2018,4,14,9,15,851.0,107.5,0.7,18.8,680.0,975.94,710.83
2018,4,14,9,30,868.0,108.0,0.7,19.3,722.0,970.0,704.01
2018,4,14,9,45,882.5,108.5,0.7,19.8,759.5,969.53,701.08
2018,4,14,10,0,897.0,109.0,0.7,20.3,797.0,965.3,695.87
2018,4,14,10,15,905.5,110.0,0.7,20.6,826.5,952.24,685.87
2018,4,14,10,30,914.0,111.0,0.7,20.9,856.0,935.51,673.84
2018,4,14,10,45,920.5,111.0,0.7,21.25,878.5,912.41,657.85
2018,4,14,11,0,927.0,111.0,0.7,21.6,901.0,885.85,639.83
2018,4,14,11,15,930.0,112.0,0.7,21.75,915.5,854.05,619.03
2018,4,14,11,30,933.0,113.0,0.7,21.9,930.0,819.17,596.25
2018,4,14,11,45,934.5,113.0,0.75,22.1,936.0,779.42,570.42
2018,4,14,12,0,936.0,113.0,0.8,22.3,942.0,737.07,540.93
2018,4,14,12,15,935.0,113.5,0.85,22.35,940.0,691.14,508.44
2018,4,14,12,30,934.0,114.0,0.9,22.4,938.0,643.2,473.51
2018,4,14,12,45,931.0,113.5,1.0,22.45,927.5,591.63,435.24
2018,4,14,13,0,928.0,113.0,1.1,22.5,917.0,538.69,394.43
2018,4,14,13,15,924.0,112.5,1.15,22.4,899.0,484.19,350.8
2018,4,14,13,30,920.0,112.0,1.2,22.3,881.0,428.85,305.03
2018,4,14,13,45,913.0,111.0,1.3,22.2,855.0,371.61,256.79
2018,4,14,14,0,906.0,110.0,1.4,22.1,829.0,314.31,207.84
2018,4,14,14,15,897.0,108.0,1.45,21.85,796.0,256.13,159.16
2018,4,14,14,30,888.0,106.0,1.5,21.6,763.0,198.59,114.58
2018,4,14,14,45,876.0,104.0,1.6,21.4,724.0,141.64,79.16
2018,4,14,15,0,864.0,102.0,1.7,21.2,685.0,86.07,67.44
2018,4,14,15,15,848.5,99.5,1.7,21.2,641.0,73.55,57.13
2018,4,14,15,30,833.0,97.0,1.7,21.2,597.0,73.01,56.86
2018,4,14,15,45,811.5,93.5,1.8,20.4,548.0,71.63,56.06
2018,4,14,16,0,790.0,90.0,1.9,19.6,499.0,70.18,55.19
2018,4,14,16,15,760.5,86.5,1.9,19.0,447.0,68.56,54.12
2018,4,14,16,30,731.0,83.0,1.9,18.4,395.0,66.91,53.01
2018,4,14,16,45,690.0,78.5,1.95,17.85,342.0,58.92,46.3
2018,4,14,17,0,649.0,74.0,2.0,17.3,289.0,56.51,44.39
2018,4,14,17,15,588.5,68.0,1.9,16.55,236.5,52.78,41.23
2018,4,14,17,30,528.0,62.0,1.8,15.8,184.0,49.06,37.9
2018,4,14,17,45,389.5,53.0,1.75,15.05,130.5,42.41,31.74
2018,4,14,18,0,251.0,44.0,1.7,14.3,77.0,33.73,23.48
2018,4,14,18,15,148.5,28.5,1.65,13.95,45.5,22.02,10.15
2018,4,14,18,30,46.0,13.0,1.6,13.6,14.0,11.1,0.0
2018,4,14,18,45,23.0,6.5,1.55,13.25,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.1,10.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,4,15,5,45,70.0,16.0,1.25,11.05,21.5,63.76,0.0
2018,4,15,6,0,133.0,30.0,1.3,11.2,41.0,185.45,125.74
2018,4,15,6,15,215.0,44.0,1.4,11.6,76.5,272.32,222.61
2018,4,15,6,30,297.0,58.0,1.5,12.0,112.0,361.85,301.56
2018,4,15,6,45,383.5,70.5,1.65,12.35,164.0,458.02,381.99
2018,4,15,7,0,470.0,83.0,1.8,12.7,216.0,558.33,461.82
2018,4,15,7,15,527.0,91.0,1.8,13.2,268.5,637.11,520.66
2018,4,15,7,30,584.0,99.0,1.8,13.7,321.0,709.63,572.34
2018,4,15,7,45,580.0,115.0,1.8,14.15,362.5,733.17,586.42
2018,4,15,8,0,576.0,131.0,1.8,14.6,404.0,753.67,598.29
2018,4,15,8,15,648.5,128.5,1.85,15.05,467.0,824.63,646.37
2018,4,15,8,30,721.0,126.0,1.9,15.5,530.0,893.27,691.0
2018,4,15,8,45,776.0,119.5,1.95,15.9,587.5,930.37,713.21
2018,4,15,9,0,831.0,113.0,2.0,16.3,645.0,972.3,738.78
2018,4,15,9,15,845.5,115.0,2.05,16.55,686.5,980.57,741.94
2018,4,15,9,30,860.0,117.0,2.1,16.8,728.0,985.13,743.15
2018,4,15,9,45,870.5,119.0,2.2,17.05,764.0,982.05,740.03
2018,4,15,10,0,881.0,121.0,2.3,17.3,800.0,964.08,727.13
2018,4,15,10,15,889.0,123.0,2.35,17.4,829.5,951.55,718.03
2018,4,15,10,30,897.0,125.0,2.4,17.5,859.0,935.37,706.51
2018,4,15,10,45,902.5,126.0,2.45,17.6,881.0,912.45,690.54
2018,4,15,11,0,908.0,127.0,2.5,17.7,903.0,886.12,672.35
2018,4,15,11,15,911.0,127.0,2.55,17.75,916.5,853.61,650.02
2018,4,15,11,30,914.0,127.0,2.6,17.8,930.0,818.14,625.59
2018,4,15,11,45,916.5,126.5,2.6,17.85,936.0,779.07,597.37
2018,4,15,12,0,919.0,126.0,2.6,17.9,942.0,737.43,565.86
2018,4,15,12,15,918.0,125.5,2.7,17.85,939.5,691.16,531.01
2018,4,15,12,30,917.0,125.0,2.8,17.8,937.0,642.98,493.74
2018,4,15,12,45,915.0,123.5,2.85,17.75,926.0,591.82,452.91
2018,4,15,13,0,913.0,122.0,2.9,17.7,915.0,539.29,409.77
2018,4,15,13,15,906.5,121.5,2.95,17.55,895.5,484.37,363.63
2018,4,15,13,30,900.0,121.0,3.0,17.4,876.0,428.93,315.76
2018,4,15,13,45,891.5,120.0,3.1,17.25,849.5,372.22,265.94
2018,4,15,14,0,883.0,119.0,3.2,17.1,823.0,315.65,215.83
2018,4,15,14,15,870.5,118.0,3.25,16.85,788.5,258.63,166.6
2018,4,15,14,30,858.0,117.0,3.3,16.6,754.0,194.03,114.99
2018,4,15,14,45,676.0,156.0,3.35,16.35,642.0,141.9,87.57
2018,4,15,15,0,494.0,195.0,3.4,16.1,530.0,120.04,97.94
2018,4,15,15,15,269.5,174.0,3.4,16.1,355.0,115.29,94.17
2018,4,15,15,30,45.0,153.0,3.4,16.1,180.0,117.04,95.94
2018,4,15,15,45,30.0,138.5,3.45,15.3,156.0,106.88,87.78
2018,4,15,16,0,15.0,124.0,3.5,14.5,132.0,100.38,82.7
2018,4,15,16,15,7.5,82.0,3.45,14.05,86.0,68.19,54.87
2018,4,15,16,30,0.0,40.0,3.4,13.6,40.0,33.06,23.95
2018,4,15,16,45,25.5,50.5,3.4,13.15,59.0,42.47,32.52
2018,4,15,17,0,51.0,61.0,3.4,12.7,78.0,48.63,38.18
2018,4,15,17,15,61.5,45.0,3.25,12.4,62.0,36.8,27.58
2018,4,15,17,30,72.0,29.0,3.1,12.1,46.0,22.94,15.04
2018,4,15,17,45,61.5,23.0,2.95,11.75,35.0,18.42,10.83
2018,4,15,18,0,51.0,17.0,2.8,11.4,24.0,13.78,6.42
2018,4,15,18,15,33.0,11.5,2.7,11.25,15.5,9.4,1.39
2018,4,15,18,30,15.0,6.0,2.6,11.1,7.0,5.12,0.0
2018,4,15,18,45,7.5,3.0,2.5,10.9,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.25,9.4,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.3,9.6,4.0,0.0,0.0
2018,4,16,5,45,34.5,16.0,1.35,9.8,18.5,38.43,0.0
2018,4,16,6,0,61.0,28.0,1.4,10.0,33.0,94.25,65.33
2018,4,16,6,15,51.5,38.5,1.45,10.15,45.0,95.94,76.67
2018,4,16,6,30,42.0,49.0,1.5,10.3,57.0,84.94,68.84
2018,4,16,6,45,25.5,43.5,1.6,10.4,49.0,61.07,48.43
2018,4,16,7,0,9.0,38.0,1.7,10.5,41.0,40.35,29.95
2018,4,16,7,15,4.5,34.0,1.8,10.55,35.5,32.17,22.64
2018,4,16,7,30,0.0,30.0,1.9,10.6,30.0,24.76,15.92
2018,4,16,7,45,0.0,26.5,2.0,10.7,26.5,21.88,13.36
2018,4,16,8,0,0.0,23.0,2.1,10.8,23.0,18.99,10.8
2018,4,16,8,15,2.5,64.5,2.2,10.85,66.0,55.93,42.57
2018,4,16,8,30,5.0,106.0,2.3,10.9,109.0,94.24,74.95
2018,4,16,8,45,2.5,109.5,2.4,11.0,111.0,94.67,74.87
2018,4,16,9,0,0.0,113.0,2.5,11.1,113.0,95.14,74.89
2018,4,16,9,15,76.5,196.0,2.55,11.15,250.5,277.62,227.63
2018,4,16,9,30,153.0,279.0,2.6,11.2,388.0,436.61,354.06
2018,4,16,9,45,97.0,228.5,2.65,11.3,299.0,322.93,261.93
2018,4,16,10,0,41.0,178.0,2.7,11.4,210.0,200.28,161.66
2018,4,16,10,15,61.5,261.5,2.7,11.45,311.0,296.63,239.34
2018,4,16,10,30,82.0,345.0,2.7,11.5,412.0,391.03,312.75
2018,4,16,10,45,155.5,375.0,2.7,11.5,506.5,490.24,389.88
2018,4,16,11,0,229.0,405.0,2.7,11.5,601.0,567.41,448.38
2018,4,16,11,15,317.0,385.5,2.75,11.5,662.0,614.24,484.2
2018,4,16,11,30,405.0,366.0,2.8,11.5,723.0,649.95,511.28
2018,4,16,11,45,279.0,393.5,2.8,11.5,640.0,549.93,433.44
2018,4,16,12,0,153.0,421.0,2.8,11.5,557.0,461.61,364.19
2018,4,16,12,15,211.0,413.5,2.8,11.45,601.0,477.0,376.64
2018,4,16,12,30,269.0,406.0,2.8,11.4,645.0,486.06,383.12
2018,4,16,12,45,344.5,367.5,2.8,11.4,670.0,474.6,373.53
2018,4,16,13,0,420.0,329.0,2.8,11.4,695.0,453.7,355.67
2018,4,16,13,15,277.5,339.0,2.85,11.4,579.0,372.15,291.57
2018,4,16,13,30,135.0,349.0,2.9,11.4,463.0,310.14,243.86
2018,4,16,13,45,75.0,263.5,2.9,11.35,326.5,220.53,173.62
2018,4,16,14,0,15.0,178.0,2.9,11.3,190.0,143.44,113.09
2018,4,16,14,15,73.0,219.0,2.9,11.25,274.0,173.89,135.69
2018,4,16,14,30,131.0,260.0,2.9,11.2,358.0,199.46,153.97
2018,4,16,14,45,415.5,211.0,2.95,11.1,498.0,158.13,111.56
2018,4,16,15,0,700.0,162.0,3.0,11.0,638.0,103.04,85.04
2018,4,16,15,15,739.0,139.0,3.0,11.0,612.5,88.29,72.44
2018,4,16,15,30,778.0,116.0,3.0,11.0,587.0,84.74,69.55
2018,4,16,15,45,790.5,103.5,3.0,10.8,548.5,78.08,63.95
2018,4,16,16,0,803.0,91.0,3.0,10.6,510.0,70.94,57.88
2018,4,16,16,15,777.0,86.0,2.95,10.45,458.0,68.26,55.73
2018,4,16,16,30,751.0,81.0,2.9,10.3,406.0,65.47,53.45
2018,4,16,16,45,705.0,77.0,2.85,10.15,350.5,57.86,46.81
2018,4,16,17,0,659.0,73.0,2.8,10.0,295.0,55.71,45.0
2018,4,16,17,15,538.5,72.0,2.6,9.75,232.5,55.35,44.72
2018,4,16,17,30,418.0,71.0,2.4,9.5,170.0,53.38,42.82
2018,4,16,17,45,353.0,57.0,2.25,9.3,126.0,43.37,33.43
2018,4,16,18,0,288.0,43.0,2.1,9.1,82.0,33.09,23.59
2018,4,16,18,15,205.0,30.0,2.0,8.95,52.0,23.27,12.41
2018,4,16,18,30,122.0,17.0,1.9,8.8,22.0,14.51,0.0
2018,4,16,18,45,61.0,8.5,1.8,8.65,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.1,6.9,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.0,7.3,5.0,0.0,0.0
2018,4,17,5,45,108.5,19.0,0.95,7.75,27.5,94.38,0.0
2018,4,17,6,0,192.0,33.0,0.9,8.2,50.0,238.56,178.17
2018,4,17,6,15,325.5,45.0,0.9,8.7,97.0,361.29,298.19
2018,4,17,6,30,459.0,57.0,0.9,9.2,144.0,499.49,412.37
2018,4,17,6,45,534.5,65.0,0.9,9.65,197.0,588.57,482.56
2018,4,17,7,0,610.0,73.0,0.9,10.1,250.0,679.56,550.46
2018,4,17,7,15,657.5,78.5,0.95,10.55,304.0,743.03,595.34
2018,4,17,7,30,705.0,84.0,1.0,11.0,358.0,805.91,638.09
2018,4,17,7,45,738.5,89.0,1.0,11.45,412.0,853.71,667.95
2018,4,17,8,0,772.0,94.0,1.0,11.9,466.0,893.3,691.38
2018,4,17,8,15,796.5,97.5,1.0,12.35,517.0,926.57,710.05
2018,4,17,8,30,821.0,101.0,1.0,12.8,568.0,956.82,726.43
2018,4,17,8,45,839.5,104.0,1.0,13.25,615.5,977.27,736.2
2018,4,17,9,0,858.0,107.0,1.0,13.7,663.0,994.21,743.78
2018,4,17,9,15,872.5,109.5,0.95,14.05,705.5,1002.94,745.4
2018,4,17,9,30,887.0,112.0,0.9,14.4,748.0,996.32,737.36
2018,4,17,9,45,899.0,113.0,0.9,14.8,785.0,993.61,733.19
2018,4,17,10,0,911.0,114.0,0.9,15.2,822.0,987.13,726.72
2018,4,17,10,15,917.0,116.0,0.85,15.45,851.0,972.32,714.53
2018,4,17,10,30,923.0,118.0,0.8,15.7,880.0,953.85,700.3
2018,4,17,10,45,926.0,120.5,0.8,16.0,901.5,929.65,683.45
2018,4,17,11,0,929.0,123.0,0.8,16.3,923.0,902.04,664.57
2018,4,17,11,15,932.0,124.0,0.8,16.45,937.5,869.8,643.09
2018,4,17,11,30,935.0,125.0,0.8,16.6,952.0,834.5,619.6
2018,4,17,11,45,935.5,125.5,0.85,16.8,957.5,794.05,592.66
2018,4,17,12,0,936.0,126.0,0.9,17.0,963.0,751.09,562.21
2018,4,17,12,15,935.0,125.5,0.9,17.1,960.0,704.08,527.72
2018,4,17,12,30,934.0,125.0,0.9,17.2,957.0,655.14,490.96
2018,4,17,12,45,931.0,124.5,0.95,17.3,946.0,603.41,451.56
2018,4,17,13,0,928.0,124.0,1.0,17.4,935.0,550.34,409.79
2018,4,17,13,15,921.5,124.5,1.05,17.35,916.0,495.36,365.32
2018,4,17,13,30,915.0,125.0,1.1,17.3,897.0,439.8,318.9
2018,4,17,13,45,905.0,125.5,1.1,17.3,870.5,382.76,269.96
2018,4,17,14,0,895.0,126.0,1.1,17.3,844.0,325.98,220.72
2018,4,17,14,15,884.0,125.0,1.2,17.2,810.5,268.54,172.1
2018,4,17,14,30,873.0,124.0,1.3,17.1,777.0,203.68,120.84
2018,4,17,14,45,858.0,122.5,1.35,16.95,737.0,146.74,83.81
2018,4,17,15,0,843.0,121.0,1.4,16.8,697.0,91.72,73.38
2018,4,17,15,15,826.0,118.0,1.4,16.8,652.0,84.89,67.84
2018,4,17,15,30,809.0,115.0,1.4,16.8,607.0,84.48,67.69
2018,4,17,15,45,785.0,112.0,1.6,16.3,557.5,83.91,67.57
2018,4,17,16,0,761.0,109.0,1.8,15.8,508.0,75.96,61.03
2018,4,17,16,15,729.5,104.5,1.85,15.4,455.5,74.32,59.92
2018,4,17,16,30,698.0,100.0,1.9,15.0,403.0,72.62,58.73
2018,4,17,16,45,653.0,93.5,1.9,14.65,348.0,69.25,56.02
2018,4,17,17,0,608.0,87.0,1.9,14.3,293.0,65.78,53.15
2018,4,17,17,15,504.5,77.5,1.85,13.65,228.5,59.34,47.58
2018,4,17,17,30,401.0,68.0,1.8,13.0,164.0,51.1,40.2
2018,4,17,17,45,327.5,57.0,1.7,12.4,122.5,43.2,32.89
2018,4,17,18,0,254.0,46.0,1.6,11.8,81.0,35.17,25.19
2018,4,17,18,15,147.0,29.0,1.6,11.4,47.5,22.35,11.93
2018,4,17,18,30,40.0,12.0,1.6,11.0,14.0,10.24,0.0
2018,4,17,18,45,20.0,6.0,1.55,10.6,7.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.5,0.85,9.1,9.5,7.82,0.0
2018,4,18,6,0,0.0,17.0,0.8,9.3,17.0,14.01,5.35
2018,4,18,6,15,0.0,26.5,0.85,9.6,26.5,21.86,12.99
2018,4,18,6,30,0.0,36.0,0.9,9.9,36.0,29.74,20.12
2018,4,18,6,45,0.0,43.5,0.95,10.2,43.5,35.96,25.7
2018,4,18,7,0,0.0,51.0,1.0,10.5,51.0,42.19,31.16
2018,4,18,7,15,0.0,77.0,1.0,10.65,77.0,65.46,51.21
2018,4,18,7,30,0.0,103.0,1.0,10.8,103.0,90.57,72.49
2018,4,18,7,45,0.5,116.5,0.95,11.0,116.5,102.91,82.61
2018,4,18,8,0,1.0,130.0,0.9,11.2,130.0,115.22,92.58
2018,4,18,8,15,1.0,132.0,0.9,11.5,132.5,115.62,92.45
2018,4,18,8,30,1.0,134.0,0.9,11.8,135.0,116.43,92.71
2018,4,18,8,45,3.0,158.5,0.85,12.1,160.5,140.8,112.46
2018,4,18,9,0,5.0,183.0,0.8,12.4,186.0,165.0,131.68
2018,4,18,9,15,51.0,242.0,0.85,12.75,278.5,283.14,227.0
2018,4,18,9,30,97.0,301.0,0.9,13.1,371.0,386.25,306.27
2018,4,18,9,45,206.0,325.5,0.9,13.45,483.5,529.27,413.78
2018,4,18,10,0,315.0,350.0,0.9,13.8,596.0,665.56,510.5
2018,4,18,10,15,306.5,367.5,1.0,14.0,614.0,660.86,504.82
2018,4,18,10,30,298.0,385.0,1.1,14.2,632.0,654.46,499.63
2018,4,18,10,45,296.5,397.0,1.2,14.45,648.0,647.23,494.02
2018,4,18,11,0,295.0,409.0,1.3,14.7,664.0,638.33,487.19
2018,4,18,11,15,258.0,420.5,1.35,14.85,646.0,598.86,457.7
2018,4,18,11,30,221.0,432.0,1.4,15.0,628.0,552.83,423.64
2018,4,18,11,45,183.0,429.5,1.5,15.1,592.5,505.63,388.8
2018,4,18,12,0,145.0,427.0,1.6,15.2,557.0,461.2,355.58
2018,4,18,12,15,104.0,417.0,1.65,15.25,510.0,410.16,317.02
2018,4,18,12,30,63.0,407.0,1.7,15.3,463.0,367.12,284.24
2018,4,18,12,45,56.0,393.5,1.8,15.35,443.0,344.07,266.9
2018,4,18,13,0,49.0,380.0,1.9,15.4,423.0,322.2,250.26
2018,4,18,13,15,42.5,361.0,1.95,15.4,397.5,297.84,231.62
2018,4,18,13,30,36.0,342.0,2.0,15.4,372.0,274.85,213.98
2018,4,18,13,45,30.0,307.5,2.0,15.4,332.0,242.88,189.26
2018,4,18,14,0,24.0,273.0,2.0,15.4,292.0,212.53,165.71
2018,4,18,14,15,15.0,234.0,2.05,15.3,246.0,188.55,147.37
2018,4,18,14,30,6.0,195.0,2.1,15.2,200.0,156.67,122.61
2018,4,18,14,45,58.0,227.0,2.1,15.1,267.0,171.78,133.28
2018,4,18,15,0,110.0,259.0,2.1,15.0,334.0,173.05,142.95
2018,4,18,15,15,361.0,209.5,2.1,15.0,434.0,125.59,103.11
2018,4,18,15,30,612.0,160.0,2.1,15.0,534.0,101.78,83.06
2018,4,18,15,45,717.5,124.0,2.1,14.55,528.0,82.9,67.14
2018,4,18,16,0,823.0,88.0,2.1,14.1,522.0,68.96,55.31
2018,4,18,16,15,801.0,83.5,2.05,13.75,471.0,66.61,53.53
2018,4,18,16,30,779.0,79.0,2.0,13.4,420.0,64.15,51.62
2018,4,18,16,45,741.5,74.5,1.95,13.05,365.5,61.41,49.42
2018,4,18,17,0,704.0,70.0,1.9,12.7,311.0,53.8,42.8
2018,4,18,17,15,648.5,64.5,1.75,12.05,257.0,50.28,39.77
2018,4,18,17,30,593.0,59.0,1.6,11.4,203.0,46.75,36.59
2018,4,18,17,45,505.5,51.0,1.4,10.7,152.5,40.99,31.19
2018,4,18,18,0,418.0,43.0,1.2,10.0,102.0,35.22,25.5
2018,4,18,18,15,259.5,29.5,1.2,9.55,61.0,24.28,13.92
2018,4,18,18,30,101.0,16.0,1.2,9.1,20.0,13.66,0.0
2018,4,18,18,45,50.5,8.0,1.2,8.7,10.0,6.83,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.3,8.1,6.0,27.1,0.0
2018,4,19,5,45,106.0,20.0,1.4,8.5,29.0,130.84,0.0
2018,4,19,6,0,180.0,34.0,1.5,8.9,52.0,229.29,178.64
2018,4,19,6,15,331.5,44.5,1.6,9.3,101.5,369.04,307.22
2018,4,19,6,30,483.0,55.0,1.7,9.7,151.0,519.48,432.28
2018,4,19,6,45,564.5,61.0,1.8,10.15,205.5,611.56,506.05
2018,4,19,7,0,646.0,67.0,1.9,10.6,260.0,705.94,578.2
2018,4,19,7,15,689.0,72.5,1.95,11.1,314.0,765.96,621.02
2018,4,19,7,30,732.0,78.0,2.0,11.6,368.0,819.11,657.28
2018,4,19,7,45,761.0,82.0,2.1,12.1,420.5,862.43,685.77
2018,4,19,8,0,790.0,86.0,2.2,12.6,473.0,903.44,712.0
2018,4,19,8,15,811.5,89.5,2.25,13.05,523.0,933.85,729.96
2018,4,19,8,30,833.0,93.0,2.3,13.5,573.0,961.22,745.69
2018,4,19,8,45,850.0,95.5,2.35,13.9,619.5,979.62,755.34
2018,4,19,9,0,867.0,98.0,2.4,14.3,666.0,983.07,754.91
2018,4,19,9,15,879.5,101.0,2.4,14.65,708.0,990.64,757.23
2018,4,19,9,30,892.0,104.0,2.4,15.0,750.0,994.52,757.14
2018,4,19,9,45,901.5,106.0,2.4,15.3,786.0,990.62,752.16
2018,4,19,10,0,911.0,108.0,2.4,15.6,822.0,982.97,744.92
2018,4,19,10,15,919.0,108.5,2.4,15.8,851.0,968.6,733.65
2018,4,19,10,30,927.0,109.0,2.4,16.0,880.0,950.57,720.14
2018,4,19,10,45,932.0,110.5,2.4,16.25,902.0,927.27,703.08
2018,4,19,11,0,937.0,112.0,2.4,16.5,924.0,900.51,683.81
2018,4,19,11,15,940.0,112.5,2.4,16.65,938.0,867.85,660.81
2018,4,19,11,30,943.0,113.0,2.4,16.8,952.0,832.14,635.73
2018,4,19,11,45,935.0,118.0,2.45,16.95,954.5,789.4,605.71
2018,4,19,12,0,927.0,123.0,2.5,17.1,957.0,744.58,572.02
2018,4,19,12,15,933.5,120.0,2.55,17.15,958.0,700.89,538.75
2018,4,19,12,30,940.0,117.0,2.6,17.2,959.0,654.7,502.67
2018,4,19,12,45,934.5,118.5,2.65,17.25,947.5,603.06,461.44
2018,4,19,13,0,929.0,120.0,2.7,17.3,936.0,550.27,418.11
2018,4,19,13,15,925.5,118.5,2.7,17.3,918.0,495.29,371.76
2018,4,19,13,30,922.0,117.0,2.7,17.3,900.0,439.5,323.47
2018,4,19,13,45,917.5,115.0,2.75,17.25,874.5,382.43,273.26
2018,4,19,14,0,913.0,113.0,2.8,17.2,849.0,325.08,222.29
2018,4,19,14,15,904.0,111.0,2.75,17.1,816.0,266.71,171.51
2018,4,19,14,30,895.0,109.0,2.7,17.0,783.0,208.99,124.7
2018,4,19,14,45,883.5,107.0,2.7,16.9,744.0,151.9,86.54
2018,4,19,15,0,872.0,105.0,2.7,16.8,705.0,96.14,65.7
2018,4,19,15,15,856.5,102.5,2.7,16.8,660.0,75.16,59.51
2018,4,19,15,30,841.0,100.0,2.7,16.8,615.0,74.7,59.31
2018,4,19,15,45,818.5,97.5,2.6,16.45,566.0,74.09,59.05
2018,4,19,16,0,796.0,95.0,2.5,16.1,517.0,73.45,58.78
2018,4,19,16,15,764.5,92.0,2.45,15.8,464.0,72.31,58.06
2018,4,19,16,30,733.0,89.0,2.4,15.5,411.0,65.12,52.02
2018,4,19,16,45,690.5,84.5,2.3,15.2,357.0,62.88,50.28
2018,4,19,17,0,648.0,80.0,2.2,14.9,303.0,60.64,48.47
2018,4,19,17,15,589.0,73.5,2.05,14.25,250.0,56.69,45.11
2018,4,19,17,30,530.0,67.0,1.9,13.6,197.0,52.73,41.57
2018,4,19,17,45,440.0,57.5,1.75,13.0,148.0,46.03,35.37
2018,4,19,18,0,350.0,48.0,1.6,12.4,99.0,39.27,28.81
2018,4,19,18,15,227.5,33.5,1.6,11.95,61.5,25.96,15.38
2018,4,19,18,30,105.0,19.0,1.6,11.5,24.0,14.79,0.0
2018,4,19,18,45,52.5,9.5,1.55,11.0,12.0,8.11,0.0
2018,4,19,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.15,9.45,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.1,10.0,8.0,35.07,0.0
2018,4,20,5,45,153.5,23.0,1.0,10.5,36.5,172.59,0.0
2018,4,20,6,0,266.0,38.0,0.9,11.0,65.0,302.02,235.92
2018,4,20,6,15,368.0,49.0,0.95,11.5,110.0,403.52,330.23
2018,4,20,6,30,470.0,60.0,1.0,12.0,155.0,515.21,421.73
2018,4,20,6,45,539.0,67.0,1.0,12.55,206.5,598.08,485.94
2018,4,20,7,0,608.0,74.0,1.0,13.1,258.0,682.34,547.62
2018,4,20,7,15,653.5,79.0,1.0,13.65,311.0,743.31,589.24
2018,4,20,7,30,699.0,84.0,1.0,14.2,364.0,803.63,628.66
2018,4,20,7,45,732.0,88.5,1.0,14.8,417.0,850.18,656.9
2018,4,20,8,0,765.0,93.0,1.0,15.4,470.0,888.99,679.12
2018,4,20,8,15,789.0,96.0,1.05,15.95,520.0,921.0,697.35
2018,4,20,8,30,813.0,99.0,1.1,16.5,570.0,950.04,713.45
2018,4,20,8,45,831.0,101.5,1.2,17.1,616.5,969.32,723.8
2018,4,20,9,0,849.0,104.0,1.3,17.7,663.0,985.16,732.04
2018,4,20,9,15,865.5,104.5,1.35,18.1,705.0,981.96,727.73
2018,4,20,9,30,882.0,105.0,1.4,18.5,747.0,986.97,729.16
2018,4,20,9,45,895.0,105.0,1.5,18.85,783.0,984.34,726.6
2018,4,20,10,0,908.0,105.0,1.6,19.2,819.0,977.99,721.8
2018,4,20,10,15,914.5,106.5,1.65,19.5,847.5,963.41,711.2
2018,4,20,10,30,921.0,108.0,1.7,19.8,876.0,945.19,698.42
2018,4,20,10,45,925.5,109.0,1.8,20.1,897.5,921.17,682.53
2018,4,20,11,0,930.0,110.0,1.9,20.4,919.0,893.75,664.38
2018,4,20,11,15,933.0,110.5,1.9,20.55,932.5,861.4,642.21
2018,4,20,11,30,936.0,111.0,1.9,20.7,946.0,826.01,618.01
2018,4,20,11,45,936.5,111.5,1.95,20.9,951.5,785.93,590.79
2018,4,20,12,0,937.0,112.0,2.0,21.1,957.0,743.36,559.57
2018,4,20,12,15,936.5,111.5,2.05,21.1,954.5,697.04,525.38
2018,4,20,12,30,936.0,111.0,2.1,21.1,952.0,648.74,488.8
2018,4,20,12,45,934.0,110.0,2.1,21.15,941.0,597.48,448.64
2018,4,20,13,0,932.0,109.0,2.1,21.2,930.0,544.82,406.24
2018,4,20,13,15,928.0,108.0,2.15,21.1,912.0,490.09,361.38
2018,4,20,13,30,924.0,107.0,2.2,21.0,894.0,434.57,314.49
2018,4,20,13,45,917.5,106.5,2.25,20.95,868.5,377.99,265.6
2018,4,20,14,0,911.0,106.0,2.3,20.9,843.0,321.31,216.07
2018,4,20,14,15,903.0,104.0,2.3,20.65,810.5,263.45,166.55
2018,4,20,14,30,895.0,102.0,2.3,20.4,778.0,206.12,120.63
2018,4,20,14,45,884.0,100.5,2.35,20.2,739.5,149.57,83.08
2018,4,20,15,0,873.0,99.0,2.4,20.0,701.0,94.27,62.18
2018,4,20,15,15,858.0,96.5,2.4,20.0,657.0,81.62,64.2
2018,4,20,15,30,843.0,94.0,2.4,20.0,613.0,70.7,55.12
2018,4,20,15,45,823.0,91.5,2.4,19.3,564.5,69.97,54.84
2018,4,20,16,0,803.0,89.0,2.4,18.6,516.0,69.21,54.52
2018,4,20,16,15,776.5,84.5,2.35,18.05,464.0,66.86,52.8
2018,4,20,16,30,750.0,80.0,2.3,17.5,412.0,64.41,50.97
2018,4,20,16,45,714.0,76.0,2.25,17.0,359.5,62.15,49.26
2018,4,20,17,0,678.0,72.0,2.2,16.5,307.0,54.89,43.08
2018,4,20,17,15,627.0,65.5,2.05,15.75,254.5,50.73,39.57
2018,4,20,17,30,576.0,59.0,1.9,15.0,202.0,46.49,35.82
2018,4,20,17,45,496.5,51.0,1.7,14.25,153.0,40.78,30.58
2018,4,20,18,0,417.0,43.0,1.5,13.5,104.0,35.04,25.04
2018,4,20,18,15,287.5,31.0,1.45,12.9,65.5,25.53,15.22
2018,4,20,18,30,158.0,19.0,1.4,12.3,27.0,14.86,0.0
2018,4,20,18,45,79.0,9.5,1.35,11.75,13.5,8.11,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.15,9.15,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.2,9.7,10.0,50.5,0.0
2018,4,21,5,45,182.0,22.5,1.2,10.3,39.0,194.14,22.92
2018,4,21,6,0,302.0,36.0,1.2,10.9,68.0,325.05,257.42
2018,4,21,6,15,407.5,45.5,1.2,11.45,114.5,432.94,354.83
2018,4,21,6,30,513.0,55.0,1.2,12.0,161.0,546.57,447.18
2018,4,21,6,45,575.5,61.5,1.2,12.55,212.5,623.72,506.75
2018,4,21,7,0,638.0,68.0,1.2,13.1,264.0,702.21,564.04
2018,4,21,7,15,680.0,73.0,1.1,13.65,317.0,760.47,602.48
2018,4,21,7,30,722.0,78.0,1.0,14.2,370.0,812.09,634.23
2018,4,21,7,45,753.0,81.5,0.95,14.75,422.5,856.48,660.26
2018,4,21,8,0,784.0,85.0,0.9,15.3,475.0,898.66,683.88
2018,4,21,8,15,806.0,88.5,0.85,15.9,525.0,929.46,699.11
2018,4,21,8,30,828.0,92.0,0.8,16.5,575.0,957.28,712.14
2018,4,21,8,45,844.0,94.5,0.7,17.15,620.5,974.65,717.02
2018,4,21,9,0,860.0,97.0,0.6,17.8,666.0,977.12,712.47
2018,4,21,9,15,873.5,99.0,0.6,18.5,707.5,984.56,713.55
2018,4,21,9,30,887.0,101.0,0.6,19.2,749.0,988.38,712.41
2018,4,21,9,45,898.5,101.5,0.6,19.95,784.5,984.88,706.8
2018,4,21,10,0,910.0,102.0,0.6,20.7,820.0,977.68,699.18
2018,4,21,10,15,916.5,103.0,0.65,21.35,848.5,962.61,688.27
2018,4,21,10,30,923.0,104.0,0.7,22.0,877.0,943.94,675.33
2018,4,21,10,45,926.5,105.5,0.7,22.65,897.5,919.59,657.96
2018,4,21,11,0,930.0,107.0,0.7,23.3,918.0,891.88,638.68
2018,4,21,11,15,932.5,107.5,0.75,23.6,931.5,859.21,618.06
2018,4,21,11,30,935.0,108.0,0.8,23.9,945.0,823.56,595.44
2018,4,21,11,45,936.0,108.0,0.8,24.2,950.5,783.55,569.07
2018,4,21,12,0,937.0,108.0,0.8,24.5,956.0,741.04,538.98
2018,4,21,12,15,936.5,108.5,0.85,24.6,954.0,695.65,507.18
2018,4,21,12,30,936.0,109.0,0.9,24.7,952.0,648.25,473.0
2018,4,21,12,45,933.5,108.5,0.95,24.8,941.5,597.19,435.12
2018,4,21,13,0,931.0,108.0,1.0,24.9,931.0,544.76,394.93
2018,4,21,13,15,925.5,108.0,1.05,24.8,912.0,490.21,352.06
2018,4,21,13,30,920.0,108.0,1.1,24.7,893.0,435.01,307.19
2018,4,21,13,45,911.5,107.5,1.2,24.6,866.5,378.05,259.95
2018,4,21,14,0,903.0,107.0,1.3,24.5,840.0,321.22,211.99
2018,4,21,14,15,893.0,106.5,1.35,24.3,807.5,264.41,164.57
2018,4,21,14,30,883.0,106.0,1.4,24.1,775.0,208.33,120.59
2018,4,21,14,45,869.5,105.0,1.45,23.85,736.0,152.53,84.13
2018,4,21,15,0,856.0,104.0,1.5,23.6,697.0,98.27,63.44
2018,4,21,15,15,841.0,101.5,1.5,23.6,653.0,74.05,56.88
2018,4,21,15,30,826.0,99.0,1.5,23.6,609.0,73.6,56.7
2018,4,21,15,45,804.5,96.0,1.6,22.8,560.5,72.65,56.28
2018,4,21,16,0,783.0,93.0,1.7,22.0,512.0,71.65,55.82
2018,4,21,16,15,752.5,90.5,1.7,21.45,460.5,70.86,55.46
2018,4,21,16,30,722.0,88.0,1.7,20.9,409.0,64.13,50.0
2018,4,21,16,45,682.5,83.0,1.65,20.3,356.0,61.55,48.07
2018,4,21,17,0,643.0,78.0,1.6,19.7,303.0,58.92,46.02
2018,4,21,17,15,589.0,72.0,1.55,18.85,251.5,55.35,43.09
2018,4,21,17,30,535.0,66.0,1.5,18.0,200.0,51.76,40.0
2018,4,21,17,45,456.0,56.5,1.4,17.15,152.0,45.07,33.97
2018,4,21,18,0,377.0,47.0,1.3,16.3,104.0,38.28,27.57
2018,4,21,18,15,261.5,34.5,1.25,15.75,66.5,26.79,16.24
2018,4,21,18,30,146.0,22.0,1.2,15.2,29.0,17.15,0.0
2018,4,21,18,45,73.0,11.0,1.2,14.65,14.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,5,15,26.5,5.0,1.15,10.2,5.5,0.0,0.0
2018,4,22,5,30,53.0,10.0,1.1,10.7,11.0,45.23,0.0
2018,4,22,5,45,179.5,25.0,1.1,11.25,42.5,198.8,59.06
2018,4,22,6,0,306.0,40.0,1.1,11.8,74.0,331.46,263.44
2018,4,22,6,15,407.5,50.5,1.1,12.35,121.0,438.91,358.45
2018,4,22,6,30,509.0,61.0,1.1,12.9,168.0,551.2,448.86
2018,4,22,6,45,574.5,68.0,1.1,13.45,221.0,632.24,510.67
2018,4,22,7,0,640.0,75.0,1.1,14.0,274.0,714.44,569.92
2018,4,22,7,15,684.0,81.0,1.1,14.65,329.0,776.19,611.21
2018,4,22,7,30,728.0,87.0,1.1,15.3,384.0,837.14,650.19
2018,4,22,7,45,760.0,91.0,1.05,15.95,437.5,875.98,671.73
2018,4,22,8,0,792.0,95.0,1.0,16.6,491.0,919.96,696.14
2018,4,22,8,15,813.5,99.0,0.95,17.15,542.0,950.95,711.39
2018,4,22,8,30,835.0,103.0,0.9,17.7,593.0,978.83,724.42
2018,4,22,8,45,847.5,107.5,0.85,18.25,638.5,995.01,729.78
2018,4,22,9,0,860.0,112.0,0.8,18.8,684.0,1007.62,733.02
2018,4,22,9,15,852.0,122.5,0.75,19.4,718.0,1003.16,725.53
2018,4,22,9,30,844.0,133.0,0.7,20.0,752.0,994.86,716.12
2018,4,22,9,45,846.5,139.0,0.7,20.55,785.0,988.17,709.23
2018,4,22,10,0,849.0,145.0,0.7,21.1,818.0,977.82,700.22
2018,4,22,10,15,887.5,134.0,0.7,21.55,859.5,968.02,692.07
2018,4,22,10,30,926.0,123.0,0.7,22.0,901.0,966.42,689.16
2018,4,22,10,45,929.0,125.0,0.75,22.5,922.0,941.45,672.61
2018,4,22,11,0,932.0,127.0,0.8,23.0,943.0,913.12,654.29
2018,4,22,11,15,858.5,167.5,0.85,23.15,928.0,863.43,623.17
2018,4,22,11,30,785.0,208.0,0.9,23.3,913.0,809.1,586.82
2018,4,22,11,45,690.0,261.5,0.95,23.45,884.0,745.76,542.94
2018,4,22,12,0,595.0,315.0,1.0,23.6,855.0,686.08,500.91
2018,4,22,12,15,575.0,323.5,1.05,23.7,844.0,643.25,470.96
2018,4,22,12,30,555.0,332.0,1.1,23.8,833.0,600.57,440.31
2018,4,22,12,45,620.5,294.5,1.15,23.85,849.0,568.46,416.93
2018,4,22,13,0,686.0,257.0,1.2,23.9,865.0,532.79,389.47
2018,4,22,13,15,717.5,234.0,1.2,23.9,858.5,485.81,352.36
2018,4,22,13,30,749.0,211.0,1.2,23.9,852.0,435.45,311.37
2018,4,22,13,45,834.0,164.0,1.25,23.9,858.5,387.85,269.78
2018,4,22,14,0,919.0,117.0,1.3,23.9,865.0,333.47,221.12
2018,4,22,14,15,910.0,115.5,1.35,23.8,831.5,275.18,172.4
2018,4,22,14,30,901.0,114.0,1.4,23.7,798.0,217.54,127.02
2018,4,22,14,45,889.5,111.5,1.4,23.55,758.5,159.89,88.86
2018,4,22,15,0,878.0,109.0,1.4,23.4,719.0,103.6,66.3
2018,4,22,15,15,862.5,106.5,1.4,23.4,674.0,77.55,59.84
2018,4,22,15,30,847.0,104.0,1.4,23.4,629.0,77.2,59.75
2018,4,22,15,45,825.0,101.5,1.4,22.95,579.5,76.69,59.63
2018,4,22,16,0,803.0,99.0,1.4,22.5,530.0,76.17,59.5
2018,4,22,16,15,774.5,95.0,1.35,22.05,477.5,74.43,58.34
2018,4,22,16,30,746.0,91.0,1.3,21.6,425.0,66.44,51.82
2018,4,22,16,45,708.5,86.0,1.25,21.1,371.0,63.94,49.95
2018,4,22,17,0,671.0,81.0,1.2,20.6,317.0,61.38,47.96
2018,4,22,17,15,615.5,74.5,1.15,19.6,263.5,57.45,44.79
2018,4,22,17,30,560.0,68.0,1.1,18.6,210.0,53.48,41.42
2018,4,22,17,45,476.0,59.0,1.05,17.6,160.0,47.22,35.8
2018,4,22,18,0,392.0,50.0,1.0,16.6,110.0,40.9,29.85
2018,4,22,18,15,266.5,36.5,1.0,16.0,70.5,28.3,17.66
2018,4,22,18,30,141.0,23.0,1.0,15.4,31.0,17.9,0.0
2018,4,22,18,45,70.5,11.5,1.0,14.8,15.5,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.5,0.85,11.35,5.5,0.0,0.0
2018,4,23,5,30,25.0,11.0,0.8,11.7,11.0,26.75,0.0
2018,4,23,5,45,114.0,28.5,0.8,12.1,40.0,147.51,61.36
2018,4,23,6,0,203.0,46.0,0.8,12.5,69.0,265.49,211.19
2018,4,23,6,15,285.0,59.5,0.8,12.95,110.5,351.76,288.28
2018,4,23,6,30,367.0,73.0,0.8,13.4,152.0,444.26,364.98
2018,4,23,6,45,405.0,85.0,0.8,13.9,194.0,500.67,409.19
2018,4,23,7,0,443.0,97.0,0.8,14.4,236.0,558.11,452.02
2018,4,23,7,15,491.0,108.5,0.75,15.1,289.0,624.53,498.46
2018,4,23,7,30,539.0,120.0,0.7,15.8,342.0,691.2,542.66
2018,4,23,7,45,611.0,123.0,0.65,16.5,406.0,779.96,600.09
2018,4,23,8,0,683.0,126.0,0.6,17.2,470.0,859.67,648.33
2018,4,23,8,15,703.5,132.5,0.55,17.95,518.0,891.15,662.99
2018,4,23,8,30,724.0,139.0,0.5,18.7,566.0,919.77,676.12
2018,4,23,8,45,745.5,143.0,0.45,19.4,612.5,943.37,685.92
2018,4,23,9,0,767.0,147.0,0.4,20.1,659.0,963.68,693.59
2018,4,23,9,15,796.0,143.5,0.45,20.75,703.5,971.91,696.15
2018,4,23,9,30,825.0,140.0,0.5,21.4,748.0,984.8,701.92
2018,4,23,9,45,853.0,132.5,0.5,22.05,787.0,988.33,700.82
2018,4,23,10,0,881.0,125.0,0.5,22.7,826.0,976.12,690.37
2018,4,23,10,15,887.5,127.0,0.5,23.1,854.0,961.99,679.83
2018,4,23,10,30,894.0,129.0,0.5,23.5,882.0,944.31,667.29
2018,4,23,10,45,898.5,130.0,0.5,23.85,903.0,920.42,651.21
2018,4,23,11,0,903.0,131.0,0.5,24.2,924.0,893.24,633.26
2018,4,23,11,15,905.5,132.5,0.55,24.4,937.5,861.71,613.94
2018,4,23,11,30,908.0,134.0,0.6,24.6,951.0,827.23,592.67
2018,4,23,11,45,908.0,134.0,0.6,24.75,955.5,786.92,566.18
2018,4,23,12,0,908.0,134.0,0.6,24.9,960.0,744.29,536.71
2018,4,23,12,15,899.0,139.0,0.7,24.95,955.0,697.6,505.25
2018,4,23,12,30,890.0,144.0,0.8,25.0,950.0,649.58,471.73
2018,4,23,12,45,885.5,144.0,0.85,25.05,938.5,599.39,435.02
2018,4,23,13,0,881.0,144.0,0.9,25.1,927.0,548.16,396.28
2018,4,23,13,15,882.0,140.0,0.95,25.0,910.5,495.82,355.52
2018,4,23,13,30,883.0,136.0,1.0,24.9,894.0,442.35,312.42
2018,4,23,13,45,863.5,140.0,1.1,24.8,863.5,381.87,263.53
2018,4,23,14,0,844.0,144.0,1.2,24.7,833.0,326.28,217.45
2018,4,23,14,15,805.0,153.5,1.25,24.4,789.5,271.95,173.6
2018,4,23,14,30,766.0,163.0,1.3,24.1,746.0,213.77,129.46
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,159.48,93.01
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,107.08,69.74
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,89.55,69.77
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,87.16,68.0
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,81.18,63.44
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,74.68,58.37
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,73.67,57.89
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,72.59,57.32
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,69.33,54.84
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,65.94,52.19
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,61.92,48.9
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,57.84,45.4
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,48.64,37.17
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,41.32,30.32
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,30.05,19.31
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,18.62,0.0
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
