Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,57.73,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,209.82,109.35
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,333.12,267.96
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,361.36,298.55
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,391.58,325.96
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,270.74,226.45
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,111.38,89.62
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,176.09,144.77
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,228.71,187.95
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,359.49,294.17
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,495.08,397.73
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,672.37,527.85
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,838.55,639.89
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,921.09,689.79
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,994.29,733.08
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,1000.93,733.29
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,991.98,724.71
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,987.44,720.47
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,979.26,713.97
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,965.08,704.08
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,947.32,692.06
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,923.35,676.25
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,896.07,658.34
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,863.51,637.19
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,828.03,614.0
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,788.61,587.74
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,746.69,557.77
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,701.28,524.71
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,653.81,489.23
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,603.89,450.95
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,552.36,410.18
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,497.45,365.73
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,442.23,319.67
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,385.94,271.65
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,330.11,223.42
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,273.16,174.56
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,215.94,128.14
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,160.01,90.1
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,105.62,66.98
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,77.2,60.32
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,77.77,61.01
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,76.42,60.23
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,74.97,59.35
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,68.76,54.32
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,69.14,54.96
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,65.82,52.37
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,62.35,49.57
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,57.99,45.93
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,53.6,42.11
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,46.69,35.84
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,39.61,29.16
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,28.24,18.15
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,18.68,0.0
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,10.24,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,46.38,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,86.88,48.98
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,106.88,85.48
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,82.31,66.03
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,47.54,35.47
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,68.82,53.99
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,89.64,71.74
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,117.25,95.16
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,144.74,117.97
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,214.48,175.63
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,269.17,219.29
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,399.12,323.32
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,531.38,423.25
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,740.72,576.45
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,936.91,704.78
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,961.2,714.98
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,989.04,729.83
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,972.44,715.88
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,964.52,708.37
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,950.7,697.5
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,933.37,684.61
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,909.46,668.44
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,882.36,650.25
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,850.12,629.68
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,815.1,607.05
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,776.38,580.59
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,735.36,550.98
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,690.7,518.84
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,644.23,484.35
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,595.22,446.48
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,544.87,406.41
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,492.05,363.46
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,438.69,318.77
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,384.16,272.1
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,329.76,224.91
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,267.54,172.39
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,212.48,127.91
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,157.95,90.3
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,105.35,66.82
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,85.87,67.83
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,85.64,67.86
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,77.53,61.34
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,77.19,61.45
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,76.7,61.38
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,76.25,61.34
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,73.16,58.99
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,69.97,56.48
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,65.38,52.66
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,58.41,46.55
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,50.58,39.45
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,42.62,31.96
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,30.71,20.43
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,18.58,0.96
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,10.24,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,18.72,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,151.45,96.97
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,253.75,208.86
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,172.35,144.51
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,77.68,62.73
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,76.51,61.39
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,66.18,51.71
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,94.92,76.25
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,123.61,100.23
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,238.55,197.14
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,361.82,296.18
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,634.85,511.55
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,880.08,685.87
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,927.8,712.85
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,966.3,735.36
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,976.62,739.01
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,983.29,740.69
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,970.65,729.73
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,966.75,725.02
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,953.29,714.92
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,936.3,702.68
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,913.1,686.52
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,886.59,668.21
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,855.34,646.93
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,821.15,623.57
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,782.25,596.76
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,740.92,566.18
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,695.98,532.49
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,649.14,496.49
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,599.77,457.54
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,549.02,416.34
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,495.83,372.14
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,441.88,325.98
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,386.51,277.58
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,330.95,228.35
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,274.72,179.28
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,219.04,133.3
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,163.29,93.9
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,108.72,68.76
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,76.12,60.35
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,75.8,60.27
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,74.67,59.63
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,73.46,58.92
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,72.06,58.0
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,64.62,51.74
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,62.45,50.07
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,60.23,48.31
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,56.69,45.3
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,53.12,42.13
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,46.88,36.37
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,40.54,30.29
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,29.85,19.9
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,21.0,3.77
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,11.95,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,64.15,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,195.2,132.02
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,280.36,228.22
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,305.66,253.78
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,330.91,276.55
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,285.81,239.0
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,236.54,196.63
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,312.88,259.83
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,411.3,337.19
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,348.59,284.15
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,283.63,229.83
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,419.97,337.64
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,557.47,439.97
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,502.66,395.1
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,468.57,366.8
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,480.19,374.06
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,490.52,380.03
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,392.35,305.09
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,317.9,247.13
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,341.21,264.99
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,363.26,281.28
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,442.98,340.69
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,502.67,383.87
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,516.32,393.79
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,526.95,401.64
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,555.44,422.1
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,571.83,433.44
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,555.78,421.77
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,536.43,407.39
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,489.2,371.36
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,446.66,338.93
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,414.18,313.86
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,382.31,288.77
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,358.46,268.85
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,332.56,246.82
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,290.93,209.26
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,246.81,169.58
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,199.48,134.66
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,151.04,107.15
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,128.72,104.53
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,123.58,100.51
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,120.63,98.51
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,117.53,96.38
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,103.66,84.9
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,88.82,72.44
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,80.94,65.91
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,71.67,58.03
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,67.35,54.4
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,60.4,48.27
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,52.39,41.0
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,44.19,33.29
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,33.37,22.85
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,22.47,6.02
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,12.8,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,52.87,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,77.27,51.7
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,82.02,64.17
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,110.11,89.47
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,121.68,100.25
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,332.16,280.53
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,541.79,448.88
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,573.49,470.76
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,604.71,492.83
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,396.99,326.73
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,168.17,135.51
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,232.59,188.99
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,316.98,255.98
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,373.35,299.54
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,428.4,341.24
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,433.78,343.0
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,437.94,344.2
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,300.32,236.82
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,178.19,138.95
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,143.32,111.15
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,109.55,83.84
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,174.11,135.53
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,238.16,185.61
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,234.33,182.35
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,230.47,179.29
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,305.35,237.85
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,369.38,286.61
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,341.56,264.81
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,315.69,244.89
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,345.68,268.0
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,366.43,283.32
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,329.49,254.9
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,292.22,226.55
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,299.23,231.16
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,291.54,223.67
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,288.19,217.63
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,263.7,194.97
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,230.47,169.59
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,195.54,147.69
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,170.12,140.21
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,146.73,120.88
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,136.08,112.37
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,124.67,103.1
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,114.34,94.62
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,103.3,85.43
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,87.95,72.34
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,72.72,59.17
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,65.23,52.71
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,57.25,45.64
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,50.24,39.23
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,42.96,32.33
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,31.7,21.57
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,22.52,7.4
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,13.23,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,7.94,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,11.77,3.25
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,15.64,7.5
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,23.09,14.14
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,30.55,20.73
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,42.19,30.83
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,53.87,40.8
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,102.11,82.13
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,152.1,124.02
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,193.42,158.38
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,220.31,180.39
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,293.9,241.19
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,368.82,301.27
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,318.81,258.16
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,267.66,214.46
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,185.38,147.54
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,101.36,78.25
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,80.4,60.91
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,60.07,44.03
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,77.84,58.53
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,95.8,73.05
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,128.72,99.6
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,161.35,125.62
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,170.89,133.11
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,180.14,140.4
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,201.14,156.97
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,221.47,172.88
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,194.88,151.81
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,168.95,131.26
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,210.68,164.37
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,246.08,192.0
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,253.87,197.82
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,259.51,201.79
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,296.86,227.71
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,314.0,235.68
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,272.06,194.37
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,216.31,141.45
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,176.72,120.03
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,164.91,123.67
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,167.86,138.37
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,178.21,147.47
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,135.1,111.46
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,103.2,84.57
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,90.18,73.68
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,76.37,61.94
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,69.46,56.13
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,62.04,49.78
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,58.26,46.56
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,54.4,43.15
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,48.67,37.88
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,42.87,32.31
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,31.71,21.68
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,22.52,8.52
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,13.23,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.27,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,11.36,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,19.66,9.52
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,28.43,18.31
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,39.41,28.2
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,50.37,37.94
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,138.46,115.65
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,239.62,201.9
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,281.71,235.31
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,322.45,266.93
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,398.13,327.21
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,495.9,402.05
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,535.31,429.53
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,573.11,455.7
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,531.32,421.22
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,509.97,402.33
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,574.7,450.69
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,657.81,510.15
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,655.79,506.22
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,652.1,501.93
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,657.3,505.31
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,660.47,507.18
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,747.78,572.58
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,814.34,621.25
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,829.59,634.0
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,829.26,635.86
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,790.68,607.81
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,749.78,577.68
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,704.58,543.64
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,657.71,507.51
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,607.85,468.22
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,557.09,427.08
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,504.16,382.8
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,450.72,336.9
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,396.09,289.13
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,341.5,240.73
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,286.04,192.16
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,231.44,146.5
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,177.51,107.15
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,125.24,80.42
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,88.13,70.96
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,87.88,70.99
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,87.76,71.22
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,87.61,71.43
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,86.6,70.89
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,85.56,70.32
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,82.87,68.26
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,80.1,66.08
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,72.46,59.46
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,66.58,54.25
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,58.27,46.64
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,49.79,38.61
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,37.71,27.03
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,25.37,11.37
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,14.94,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,4.69,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,9.06,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,28.86,17.1
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,49.29,36.3
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,107.37,87.7
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,158.19,132.59
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,349.11,296.32
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,537.11,448.23
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,494.55,410.44
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,468.54,386.42
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,503.0,411.11
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,535.83,433.56
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,693.99,552.24
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,841.05,654.78
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,903.02,692.8
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,960.83,728.06
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,967.65,729.0
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,979.22,733.88
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,981.64,733.35
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,968.06,722.55
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,955.13,712.89
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,938.68,701.01
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,915.63,684.83
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,889.34,666.59
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,858.28,645.01
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,824.36,621.5
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,786.2,595.18
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,745.65,565.36
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,701.15,532.27
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,654.8,496.97
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,605.51,458.36
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,554.86,417.62
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,502.35,374.5
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,449.1,329.48
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,394.47,282.25
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,339.67,234.17
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,283.97,185.94
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,228.94,140.41
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,177.43,107.06
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,135.35,89.66
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,118.67,95.8
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,128.29,104.22
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,119.32,97.18
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,109.7,89.53
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,100.36,81.98
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,90.4,73.78
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,78.58,63.85
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,65.19,52.36
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,61.61,49.4
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,57.95,46.23
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,52.44,41.22
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,44.28,33.62
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,34.93,24.61
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,25.49,12.23
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,14.94,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,39.86,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,111.57,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,245.61,190.3
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,353.43,291.96
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,437.15,363.99
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,525.83,435.65
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,614.78,504.01
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,700.28,566.42
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,759.53,605.92
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,817.89,643.31
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,862.8,670.03
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,905.75,694.69
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,930.38,706.28
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,958.58,720.25
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,978.58,727.75
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,995.2,732.98
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,1001.51,733.73
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,992.12,724.82
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,988.49,719.99
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,981.25,712.97
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,967.16,703.07
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,949.53,691.09
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,925.27,674.82
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,897.77,656.54
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,865.5,637.14
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,830.36,615.44
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,791.36,590.15
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,749.95,561.12
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,704.94,528.83
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,658.06,494.15
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,608.37,456.35
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,557.36,416.25
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,503.98,372.97
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,449.89,327.75
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,394.43,280.28
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,338.84,231.9
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,282.86,183.52
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,227.37,137.65
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,172.16,97.72
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,118.23,70.26
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,74.77,58.32
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,74.11,57.98
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,73.32,57.61
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,72.45,57.18
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,70.69,55.97
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,68.85,54.67
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,60.84,47.97
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,58.56,46.21
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,54.97,43.24
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,51.31,40.08
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,46.21,35.49
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,41.07,30.64
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,33.11,22.98
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,23.36,11.31
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,14.51,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,5.67,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,13.55,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,13.55,5.36
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,14.81,6.93
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,23.09,14.26
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,31.38,21.58
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,54.07,41.22
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,80.03,63.39
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,88.27,70.13
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,96.64,76.89
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,93.79,74.14
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,91.56,71.95
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,112.59,89.09
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,133.58,105.89
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,144.52,114.31
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,155.39,122.63
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,187.92,148.41
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,220.12,173.46
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,307.21,241.28
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,377.25,293.98
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,524.28,405.84
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,661.01,504.78
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,784.11,595.22
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,876.62,660.29
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,860.14,647.24
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,831.18,626.95
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,789.69,597.76
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,746.4,565.51
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,688.21,521.21
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,625.56,473.65
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,595.96,451.08
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,557.8,420.19
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,507.78,378.58
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,454.16,332.79
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,397.88,284.18
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,341.45,234.66
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,284.49,185.06
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,228.07,138.04
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,172.05,97.06
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,117.31,68.56
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,82.79,65.32
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,71.81,56.19
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,71.19,55.91
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,70.53,55.59
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,69.69,55.15
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,68.86,54.7
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,61.49,48.52
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,59.92,47.35
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,56.74,44.76
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,53.53,42.02
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,48.52,37.52
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,43.49,32.76
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,35.21,24.84
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,24.86,12.94
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,15.36,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
