Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,28.79,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,86.46,6.48
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,165.74,130.2
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,235.23,195.33
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,173.3,144.92
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,108.26,88.67
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,240.98,203.16
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,381.49,318.27
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,521.48,427.63
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,644.82,518.76
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,681.48,540.87
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,716.11,561.7
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,763.49,589.92
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,818.5,621.06
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,811.92,608.83
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,811.12,600.75
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,843.9,618.62
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,880.93,638.05
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,874.73,628.8
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,865.44,618.49
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,838.46,599.06
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,813.7,581.24
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,789.25,564.42
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,763.02,546.32
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,777.77,558.63
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,785.37,565.32
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,729.86,528.36
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,675.05,491.64
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,645.23,470.69
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,613.98,447.97
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,592.27,432.11
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,558.54,405.75
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,505.79,364.41
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,452.26,321.21
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,397.11,275.46
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,341.81,228.75
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,286.23,182.32
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,231.31,138.09
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,169.03,93.88
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,118.97,69.03
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,82.73,63.76
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,80.8,62.39
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,77.58,60.1
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,74.06,57.53
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,73.5,57.42
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,66.68,51.94
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,64.3,50.22
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,61.83,48.38
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,58.41,45.67
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,54.92,42.78
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,49.19,37.74
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,43.36,32.38
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,35.08,24.56
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,24.83,13.25
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,15.36,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,8.08,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,16.77,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,27.25,16.6
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,38.65,27.12
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,63.87,49.26
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,88.29,70.52
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,115.79,94.18
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,157.88,129.52
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,193.66,159.03
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,229.13,187.7
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,313.76,256.85
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,419.96,339.98
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,467.62,374.78
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,514.38,408.55
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,605.36,475.11
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,673.03,522.85
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,749.36,574.38
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,803.47,609.24
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,796.1,598.9
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,786.23,587.73
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,780.03,580.13
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,771.35,570.95
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,674.06,499.9
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,582.71,432.92
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,571.7,425.13
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,559.59,415.8
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,598.29,443.36
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,623.24,460.33
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,544.82,404.78
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,476.25,355.91
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,456.59,342.67
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,435.99,327.89
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,426.53,320.71
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,417.11,312.28
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,348.92,261.95
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,302.68,228.82
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,240.27,182.66
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,194.48,149.52
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,175.15,135.71
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,168.34,131.87
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,170.65,140.55
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,173.98,143.72
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,159.92,132.65
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,156.71,130.75
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,140.36,117.22
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,131.61,110.14
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,106.82,88.96
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,82.38,67.78
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,71.44,58.32
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,59.91,48.12
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,51.76,40.74
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,43.34,32.91
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,35.27,25.16
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,27.06,15.59
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,17.07,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,35.96,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,102.4,35.61
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,221.74,177.62
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,320.03,266.93
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,417.82,351.16
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,529.64,442.07
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,636.45,524.48
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,746.16,605.08
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,803.6,643.34
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,860.1,679.87
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,894.55,699.71
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,932.96,721.97
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,951.69,730.91
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,967.15,737.82
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,963.02,732.27
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,962.38,729.46
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,983.26,740.87
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,994.92,745.93
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,989.99,740.72
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,981.49,733.48
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,967.24,723.56
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,937.47,703.35
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,900.77,678.51
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,870.14,657.06
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,848.52,642.19
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,817.85,620.83
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,773.86,588.02
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,724.45,551.24
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,678.07,516.52
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,632.4,481.76
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,584.28,444.87
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,536.85,407.69
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,484.52,366.44
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,433.13,325.69
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,388.12,288.51
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,343.21,250.78
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,299.14,216.33
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,273.22,197.76
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,223.93,163.85
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,199.41,151.5
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,182.99,150.7
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,179.37,148.1
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,169.56,140.54
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,159.16,132.43
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,142.44,118.71
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,125.01,104.21
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,113.33,94.54
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,96.87,80.51
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,73.26,59.89
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,51.04,40.19
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,49.43,38.66
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,50.12,38.91
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,37.94,27.5
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,25.58,14.73
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,14.4,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,2.56,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,77.65,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,206.2,94.57
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,323.18,259.62
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,441.84,363.7
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,531.15,437.4
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,623.58,509.45
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,692.97,560.57
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,762.81,609.61
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,816.64,645.04
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,863.01,674.07
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,903.94,697.82
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,942.45,719.27
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,969.51,733.54
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,993.5,745.75
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,1009.65,753.39
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,1010.01,750.87
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,1016.43,752.25
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,1019.27,751.39
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,1014.87,746.06
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,1006.82,738.63
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,991.96,727.15
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,973.49,713.57
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,948.27,695.9
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,919.78,676.24
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,886.47,654.0
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,850.29,629.79
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,805.96,599.62
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,760.0,566.22
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,704.26,524.67
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,648.0,482.46
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,604.47,449.8
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,557.93,413.67
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,503.77,370.94
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,452.22,329.42
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,400.55,286.48
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,347.39,241.36
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,298.36,198.28
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,238.85,148.17
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,184.71,108.31
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,132.21,78.87
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,85.57,66.64
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,77.07,59.74
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,76.4,59.52
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,75.67,59.24
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,73.71,57.91
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,71.63,56.46
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,63.1,49.41
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,60.56,47.47
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,57.41,44.97
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,54.21,42.32
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,49.62,38.27
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,45.01,33.98
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,37.6,26.95
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,27.94,16.73
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,16.39,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,5.12,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,89.85,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,229.38,120.86
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,345.84,278.77
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,462.63,381.05
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,545.6,450.4
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,631.32,518.39
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,695.54,566.83
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,760.04,613.42
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,804.11,642.74
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,853.25,674.85
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,891.11,698.17
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,926.56,719.43
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,951.79,733.15
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,973.98,744.68
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,987.25,750.85
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,984.96,746.74
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,988.76,746.31
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,989.09,743.6
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,973.24,731.12
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,941.54,708.42
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,884.12,667.46
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,813.13,614.15
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,858.64,648.66
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,873.61,657.94
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,849.92,640.14
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,822.59,620.36
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,764.68,577.62
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,705.54,532.44
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,627.62,473.58
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,555.83,418.93
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,539.28,405.57
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,518.76,388.22
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,488.22,363.4
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,449.61,329.65
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,395.61,283.25
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,344.02,237.18
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,289.63,190.36
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,235.76,145.47
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,179.38,102.66
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,122.85,69.57
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,80.53,63.04
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,79.66,62.52
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,68.62,53.48
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,67.91,53.22
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,67.39,53.02
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,66.88,52.83
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,64.77,51.26
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,57.37,45.01
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,54.87,42.99
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,52.37,40.87
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,47.74,36.72
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,43.08,32.34
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,35.66,25.32
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,26.37,15.71
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,16.37,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,6.83,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,83.19,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,216.19,124.75
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,344.58,278.03
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,475.11,389.84
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,453.89,376.73
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,432.82,361.25
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,467.52,388.57
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,500.55,412.96
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,482.0,395.98
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,481.94,392.96
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,571.39,461.75
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,686.79,546.14
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,710.05,559.62
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,730.78,571.93
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,681.87,532.49
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,653.19,507.71
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,778.66,600.46
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,888.51,678.08
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,952.8,719.9
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,1006.91,754.7
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,990.75,741.96
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,971.04,727.66
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,945.58,710.04
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,916.85,690.27
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,884.15,667.55
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,848.53,642.81
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,808.23,614.87
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,765.56,584.13
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,719.47,549.25
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,671.63,512.29
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,621.29,472.46
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,569.87,430.78
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,516.38,386.56
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,462.11,340.47
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,406.23,292.1
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,350.2,242.78
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,293.62,193.25
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,237.59,145.89
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,181.68,103.51
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,127.01,72.06
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,81.77,64.39
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,80.6,63.62
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,69.88,54.77
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,69.53,54.78
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,68.34,54.03
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,67.1,53.23
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,65.35,51.98
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,58.27,45.99
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,55.75,43.97
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,53.24,41.86
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,49.01,38.07
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,44.79,34.09
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,37.38,27.03
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,27.9,17.28
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,17.14,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,6.83,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,39.77,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,111.88,66.94
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,171.36,138.13
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,228.13,190.12
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,352.5,296.14
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,464.02,388.33
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,560.87,464.18
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,671.1,546.77
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,740.26,595.08
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,809.04,641.74
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,867.42,679.55
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,924.19,715.32
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,946.76,727.35
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,973.09,742.25
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,990.44,750.86
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,1004.42,757.36
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,1005.66,756.24
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,1003.23,752.96
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,971.12,729.93
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,928.15,699.88
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,880.01,663.92
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,829.9,626.22
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,820.31,619.29
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,807.72,609.89
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,794.48,600.41
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,776.32,587.35
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,772.8,585.85
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,755.91,574.26
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,695.85,528.37
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,636.25,482.79
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,601.79,456.45
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,561.39,424.11
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,512.18,384.27
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,460.56,341.08
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,406.04,294.61
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,352.17,247.87
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,298.07,201.48
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,246.35,158.55
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,187.84,112.06
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,126.63,72.62
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,80.57,63.75
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,80.25,63.69
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,80.06,63.86
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,79.84,64.0
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,71.86,57.37
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,70.85,56.78
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,69.0,55.44
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,67.1,54.01
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,64.23,51.7
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,61.36,49.27
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,56.7,45.09
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,49.3,38.25
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,40.44,29.85
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,31.49,20.51
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,19.05,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,6.83,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,77.7,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,208.14,135.59
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,287.33,233.57
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,366.94,304.82
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,429.29,357.83
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,493.68,409.84
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,594.24,487.48
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,690.79,558.53
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,713.16,571.74
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,732.39,582.79
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,755.42,596.81
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,766.02,601.68
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,812.92,632.33
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,847.83,653.75
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,859.35,658.43
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,867.51,660.75
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,881.0,667.49
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,891.25,672.03
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,919.28,690.27
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,942.4,704.03
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,961.79,714.97
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,972.37,720.14
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,949.14,703.49
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,922.54,684.98
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,891.0,663.69
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,856.42,640.31
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,817.44,613.36
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,775.91,583.47
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,730.2,549.64
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,682.63,513.64
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,632.1,474.44
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,580.24,433.16
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,526.53,389.3
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,471.89,343.47
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,415.62,295.41
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,359.08,246.27
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,301.37,196.33
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,244.32,148.54
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,187.37,105.47
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,131.62,72.87
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,82.35,63.87
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,81.5,63.37
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,70.44,54.32
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,69.76,54.0
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,68.25,52.99
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,66.65,51.9
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,64.51,50.31
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,62.3,48.64
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,54.21,41.87
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,51.22,39.42
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,46.85,35.62
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,42.46,31.6
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,35.75,25.32
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,29.0,18.29
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,18.38,0.0
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,7.68,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,105.61,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,256.69,172.69
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,367.98,294.77
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,483.03,390.2
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,567.6,457.13
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,655.04,522.64
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,720.85,568.97
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,781.01,609.27
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,832.51,642.09
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,882.52,672.88
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,921.17,694.53
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,957.37,714.18
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,983.52,727.49
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,994.78,731.24
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,1009.96,737.77
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,1021.77,742.18
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,1025.35,741.96
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,1025.22,739.69
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,1017.35,733.57
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,1005.87,725.4
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,990.24,715.02
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,971.1,702.53
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,946.23,687.21
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,918.13,669.72
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,884.83,648.41
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,848.74,625.14
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,808.96,599.2
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,766.9,570.19
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,720.62,536.95
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,672.89,501.8
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,622.01,463.72
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,570.48,423.91
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,518.61,382.43
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,466.16,339.19
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,411.96,293.48
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,357.82,246.93
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,302.75,199.76
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,248.52,154.65
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,185.87,107.07
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,132.86,75.55
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,84.19,65.72
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,84.35,66.09
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,83.7,65.9
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,82.96,65.65
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,74.12,58.4
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,72.58,57.37
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,70.5,55.87
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,68.33,54.26
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,64.83,51.46
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,61.24,48.47
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,55.8,43.7
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,50.26,38.62
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,39.07,28.39
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,30.06,19.45
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,18.25,0.0
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,6.83,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,67.66,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,194.33,134.48
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,290.54,236.28
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,392.88,325.7
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,474.05,393.36
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,565.38,465.37
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,634.64,517.43
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,704.28,567.7
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,761.04,605.9
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,816.8,642.1
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,858.71,667.32
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,898.58,690.61
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,928.55,707.23
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,949.06,717.43
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,967.89,726.6
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,983.44,733.64
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,992.55,736.72
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,998.09,737.67
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,985.24,727.61
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,981.55,723.87
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,966.85,713.37
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,948.73,700.85
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,925.92,685.21
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,899.87,667.49
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,868.63,646.67
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,834.57,623.89
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,795.49,597.56
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,754.16,568.21
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,709.18,535.05
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,662.92,500.19
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,613.23,462.01
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,563.27,422.6
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,512.36,381.39
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,460.93,338.58
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,404.3,290.89
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,350.47,244.39
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,296.24,197.61
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,242.85,152.8
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,189.87,112.2
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,138.41,80.96
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,89.43,70.58
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,89.53,70.92
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,80.02,63.19
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,78.72,62.43
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,77.19,61.42
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,75.54,60.29
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,72.94,58.34
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,70.2,56.24
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,66.46,53.2
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,62.59,49.94
