Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,56.84,44.87
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,48.61,37.4
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,39.75,29.15
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,30.78,20.26
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,19.01,1.23
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,7.68,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.71,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,7.25,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,9.04,1.02
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,15.64,7.49
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,22.26,13.45
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,32.63,22.55
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,43.03,31.57
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,68.12,53.0
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,94.63,75.21
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,116.32,93.04
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,137.83,110.39
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,162.14,129.85
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,186.32,148.83
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,269.53,215.02
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,334.96,265.07
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,487.69,382.24
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,639.21,491.65
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,817.52,619.77
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,971.65,720.74
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,977.35,720.88
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,979.19,720.58
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,952.42,702.98
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,935.14,691.84
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,912.78,676.62
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,887.3,659.39
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,856.72,639.49
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,823.42,617.59
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,786.05,592.36
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,746.48,563.69
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,703.9,532.43
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,659.63,499.14
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,612.05,462.51
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,563.38,423.97
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,512.64,382.87
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,461.25,340.0
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,408.35,294.89
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,355.39,248.83
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,301.61,202.13
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,240.37,150.87
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,186.71,109.33
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,134.45,77.03
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,83.36,65.75
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,82.63,65.36
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,81.98,65.16
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,81.24,64.9
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,72.57,57.73
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,71.03,56.69
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,68.57,54.83
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,65.99,52.83
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,62.8,50.26
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,59.54,47.52
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,54.45,43.01
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,49.26,38.21
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,39.1,28.78
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,30.84,20.53
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,19.79,3.18
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,9.39,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.55,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,9.87,1.76
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,17.72,9.24
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,25.58,16.26
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,34.3,23.93
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,43.03,31.5
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,60.75,46.62
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,79.63,62.44
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,97.34,76.99
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,114.88,91.15
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,138.81,110.47
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,162.61,129.31
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,178.62,141.59
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,194.55,153.68
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,228.88,180.46
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,281.55,220.78
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,356.19,277.42
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,429.11,331.04
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,479.46,366.7
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,507.7,386.21
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,645.22,487.92
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,772.51,577.39
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,848.03,631.35
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,891.17,659.84
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,860.03,639.06
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,826.18,617.06
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,789.02,592.02
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,749.58,563.7
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,706.01,532.33
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,660.78,498.84
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,612.92,462.29
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,563.94,423.72
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,512.84,382.62
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,461.08,339.64
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,408.29,294.48
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,355.35,248.31
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,301.63,201.59
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,248.38,156.42
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,195.06,115.1
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,132.83,74.66
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,81.01,63.68
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,78.35,61.65
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,77.85,61.59
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,77.27,61.48
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,71.52,56.83
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,72.72,58.18
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,78.23,63.29
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,83.04,67.8
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,77.56,63.27
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,71.95,58.5
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,62.18,49.85
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,52.03,40.64
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,41.05,30.48
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,30.35,20.18
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,18.87,4.02
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,7.68,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,19.7,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,141.06,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,268.07,199.43
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,368.49,301.63
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,478.91,394.82
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,548.48,451.46
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,619.7,506.45
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,697.39,563.52
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,776.17,618.7
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,821.02,646.98
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,870.83,678.03
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,909.67,701.17
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,946.12,722.33
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,945.33,718.22
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,940.09,711.75
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,738.33,570.23
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,513.47,401.85
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,386.1,304.28
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,262.31,205.46
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,282.63,220.82
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,302.24,234.92
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,359.7,278.63
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,414.66,319.44
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,321.57,248.2
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,225.21,173.51
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,231.54,178.49
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,237.63,182.98
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,220.18,169.35
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,203.1,156.06
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,192.89,148.12
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,182.89,140.33
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,168.36,129.0
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,154.15,117.91
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,188.21,144.7
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,220.49,169.75
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,230.25,177.02
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,243.7,187.02
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,263.27,198.8
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,266.24,196.79
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,238.97,170.75
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,186.5,129.22
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,116.99,94.16
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,86.98,69.09
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,88.35,70.62
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,81.57,65.15
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,97.31,79.04
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,112.05,92.11
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,100.29,82.36
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,87.78,71.84
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,73.11,59.26
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,57.96,46.04
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,52.89,41.57
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,47.67,36.77
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,40.4,29.91
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,30.99,20.81
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,20.23,5.84
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,10.24,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.71,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,79.94,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,183.22,136.73
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,305.01,250.51
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,437.62,362.8
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,386.97,323.05
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,307.29,257.47
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,510.07,423.63
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,713.72,575.78
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,776.66,616.9
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,838.96,657.34
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,878.53,681.2
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,909.65,699.02
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,936.61,713.35
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,960.66,725.58
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,977.65,733.74
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,991.36,739.87
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,996.96,740.82
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,986.55,731.56
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,981.42,726.27
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,972.88,718.85
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,959.02,708.82
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,941.79,696.72
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,918.49,680.84
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,892.08,662.97
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,861.0,642.81
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,827.2,620.64
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,789.34,594.95
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,749.28,566.28
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,705.74,534.63
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,660.52,500.84
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,612.55,463.81
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,563.38,424.78
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,512.66,383.68
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,461.29,340.75
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,408.24,295.31
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,355.09,248.88
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,301.39,201.94
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,248.25,156.59
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,194.97,114.83
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,142.86,81.74
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,81.34,63.97
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,75.74,59.44
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,75.14,59.26
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,74.45,59.02
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,73.26,58.29
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,71.99,57.5
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,63.83,50.66
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,61.75,49.09
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,59.11,46.98
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,56.43,44.76
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,51.99,40.84
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,47.5,36.68
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,40.22,29.82
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,30.91,20.83
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,20.2,6.73
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,10.24,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,4.49,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,8.02,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,11.52,3.32
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,20.2,11.36
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,28.91,19.12
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,38.88,27.88
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,48.87,36.54
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,84.7,67.46
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,121.29,98.47
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,183.98,150.81
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,234.1,191.54
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,218.57,177.25
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,186.79,150.06
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,203.73,163.14
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,220.49,175.79
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,277.48,220.35
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,315.44,249.05
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,404.25,317.33
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,511.32,396.26
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,668.14,513.35
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,818.57,619.47
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,897.72,673.68
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,943.35,702.24
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,911.64,679.25
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,873.55,652.45
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,833.12,623.62
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,791.21,593.49
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,769.25,578.8
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,737.95,557.0
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,701.59,531.05
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,661.4,501.44
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,605.84,458.5
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,553.08,417.22
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,503.35,377.95
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,454.28,338.14
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,405.96,298.72
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,365.98,265.63
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,314.63,220.7
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,260.61,173.42
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,210.29,134.13
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,161.42,101.95
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,106.02,84.99
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,88.47,70.39
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,81.37,64.74
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,80.86,64.69
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,72.26,57.57
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,70.75,56.57
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,69.31,55.63
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,67.83,54.62
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,64.37,51.81
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,60.8,48.79
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,55.77,44.35
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,50.64,39.62
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,41.3,30.9
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,33.83,23.48
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,22.07,8.75
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,11.1,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,6.85,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,40.29,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,73.65,53.35
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,159.81,131.15
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,234.58,197.7
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,252.89,213.81
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,250.22,211.71
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,349.97,295.42
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,433.91,363.66
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,477.53,396.58
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,520.35,428.24
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,535.0,436.62
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,547.22,443.2
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,710.45,568.41
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,863.29,678.4
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,934.4,724.4
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,994.19,762.28
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,1001.72,764.19
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,1005.72,764.38
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,1003.06,760.11
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,983.81,744.88
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,970.66,734.51
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,954.09,721.91
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,931.44,705.73
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,905.64,687.48
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,873.89,665.19
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,839.5,641.08
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,800.8,614.16
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,760.11,583.96
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,717.26,551.81
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,672.87,517.74
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,625.33,480.45
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,576.86,441.42
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,526.62,400.08
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,474.54,356.14
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,420.34,309.43
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,366.23,261.87
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,311.9,214.05
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,258.53,168.07
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,205.42,125.83
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,154.13,92.22
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,104.16,73.35
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,86.43,69.33
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,87.25,70.39
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,88.09,71.48
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,88.48,72.14
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,88.93,72.87
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,88.28,72.63
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,87.69,72.41
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,79.33,65.31
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,72.59,59.51
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,54.58,43.47
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,36.15,26.84
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,31.4,22.29
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,24.45,15.55
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,15.57,5.04
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,6.83,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,3.21,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,6.09,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,9.04,1.52
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,13.99,6.18
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,18.94,10.65
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,41.43,30.43
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,65.54,51.5
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,92.2,74.31
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,118.8,96.69
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,144.08,117.73
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,184.57,151.0
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,232.93,190.46
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,280.9,228.79
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,335.36,272.44
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,411.21,331.68
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,477.82,382.61
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,542.72,431.2
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,527.62,416.98
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,511.65,402.72
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,591.02,463.57
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,685.18,532.68
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,785.29,606.77
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,865.35,664.83
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,891.07,683.41
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,889.72,680.96
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,848.96,651.86
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,803.09,616.84
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,735.23,564.33
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,676.51,518.2
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,644.29,494.39
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,611.05,469.16
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,573.04,439.76
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,534.72,409.53
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,492.73,376.27
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,451.01,342.47
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,406.86,306.51
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,364.81,271.83
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,315.28,236.05
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,284.58,217.2
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,252.24,193.52
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,237.35,184.41
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,204.13,160.93
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,179.26,148.66
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,170.04,141.65
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,171.97,144.06
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,141.88,118.78
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,114.9,95.88
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,109.41,91.5
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,99.64,83.26
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,87.9,73.14
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,80.67,66.87
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,68.41,55.92
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,54.07,42.9
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,44.62,34.03
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,35.42,25.08
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,23.32,10.95
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,11.95,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,12.43,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,98.58,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,180.35,139.15
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,267.31,220.21
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,377.71,313.77
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,459.17,380.73
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,544.4,447.31
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,611.82,496.64
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,680.56,544.83
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,744.5,587.05
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,800.46,622.05
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,844.2,646.68
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,885.91,669.15
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,917.24,685.7
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,945.87,700.41
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,965.14,708.85
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,973.3,710.37
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,982.51,714.19
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,988.23,715.89
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,986.81,714.3
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,981.8,710.58
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,968.63,702.3
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,952.01,691.89
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,917.14,669.57
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,891.97,653.54
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,861.74,634.51
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,828.84,613.53
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,791.94,589.84
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,752.9,562.71
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,708.99,531.48
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,663.81,498.45
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,619.71,464.97
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,570.79,427.05
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,520.13,386.84
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,468.97,344.98
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,415.87,300.46
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,362.94,255.11
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,309.51,209.22
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,256.85,164.73
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,204.7,123.66
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,154.02,90.29
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,104.54,70.5
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,92.44,73.27
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,82.4,65.2
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,80.97,64.4
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,78.96,63.04
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,76.76,61.51
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,74.27,59.69
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,71.63,57.71
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,68.35,55.13
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,64.96,52.36
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,60.15,48.18
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,52.74,41.5
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,44.03,33.38
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,35.19,24.86
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,23.53,11.59
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,12.8,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,22.97,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,124.31,6.23
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,214.54,167.78
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,220.14,182.49
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,229.19,193.66
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,146.74,123.97
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,68.27,54.66
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,68.31,53.96
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,69.14,53.71
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,101.89,81.19
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,135.0,108.42
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,178.22,144.05
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,240.32,194.08
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,344.0,277.34
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,469.28,373.44
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,462.12,364.72
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,432.41,340.17
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,404.29,316.9
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,376.69,294.05
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,432.25,336.06
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,504.08,388.61
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,579.67,444.52
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,665.61,506.08
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,753.36,571.27
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,820.82,620.71
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,829.41,628.28
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,829.26,628.15
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,792.61,602.86
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,753.73,574.78
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,710.53,542.52
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,665.85,508.47
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,618.71,472.05
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,570.63,433.87
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,520.7,393.01
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,470.17,350.53
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,418.48,306.12
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,366.74,260.8
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,314.02,214.55
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,254.2,163.64
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,201.2,121.14
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,149.59,86.42
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,99.08,65.48
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,85.05,67.78
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,84.54,67.69
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,83.95,67.53
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,75.08,60.14
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,73.68,59.21
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,72.06,58.08
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,70.37,56.87
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,67.0,54.15
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,63.53,51.24
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,58.62,46.92
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,53.61,42.32
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,43.41,32.88
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,35.27,24.99
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,23.55,12.04
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,12.8,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,6.4,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.71,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,9.61,0.0
2018,5,23,5,30,12.0,11.0,1.6,11.8,12.0,21.29,11.92
2018,5,23,5,45,36.5,18.5,1.65,11.95,25.0,49.13,37.28
2018,5,23,6,0,61.0,26.0,1.7,12.1,38.0,88.58,72.53
2018,5,23,6,15,39.5,35.5,1.7,12.3,44.0,72.89,58.82
2018,5,23,6,30,18.0,45.0,1.7,12.5,50.0,55.14,42.82
2018,5,23,6,45,64.0,87.0,1.7,12.7,111.0,158.09,132.09
2018,5,23,7,0,110.0,129.0,1.7,12.9,172.0,253.29,211.74
2018,5,23,7,15,98.0,153.0,1.75,13.2,195.5,270.31,223.75
2018,5,23,7,30,86.0,177.0,1.8,13.5,219.0,265.77,218.6
2018,5,23,7,45,56.5,191.5,1.8,13.8,220.0,250.23,203.83
2018,5,23,8,0,27.0,206.0,1.8,14.1,221.0,233.67,188.33
2018,5,23,8,15,37.0,232.5,1.85,14.4,255.5,270.05,216.99
2018,5,23,8,30,47.0,259.0,1.9,14.7,290.0,305.85,244.53
2018,5,23,8,45,50.5,283.0,1.95,15.0,318.0,331.51,263.52
2018,5,23,9,0,54.0,307.0,2.0,15.3,346.0,356.44,281.78
2018,5,23,9,15,44.5,311.0,2.05,15.75,344.5,345.91,272.16
2018,5,23,9,30,35.0,315.0,2.1,16.2,343.0,335.71,263.05
2018,5,23,9,45,43.5,343.0,2.15,16.6,379.0,368.07,287.17
2018,5,23,10,0,52.0,371.0,2.2,17.0,415.0,399.18,309.86
2018,5,23,10,15,65.0,395.0,2.25,17.25,452.0,429.16,331.82
2018,5,23,10,30,78.0,419.0,2.3,17.5,489.0,457.49,352.34
2018,5,23,10,45,81.5,430.5,2.35,17.75,505.0,463.58,356.08
2018,5,23,11,0,85.0,442.0,2.4,18.0,521.0,468.76,359.28
2018,5,23,11,15,88.0,446.5,2.4,18.15,529.0,466.25,356.91
2018,5,23,11,30,91.0,451.0,2.4,18.3,537.0,463.06,354.09
2018,5,23,11,45,97.5,454.5,2.4,18.45,547.5,460.95,352.17
2018,5,23,12,0,104.0,458.0,2.4,18.6,558.0,457.85,349.5
2018,5,23,12,15,159.5,462.5,2.4,18.65,615.0,488.08,372.17
2018,5,23,12,30,215.0,467.0,2.4,18.7,672.0,509.92,387.93
2018,5,23,12,45,314.0,420.0,2.4,18.75,716.0,509.16,387.42
2018,5,23,13,0,413.0,373.0,2.4,18.8,760.0,498.43,378.59
2018,5,23,13,15,556.0,295.0,2.4,18.75,805.5,483.1,365.09
2018,5,23,13,30,699.0,217.0,2.4,18.7,851.0,449.61,335.85
2018,5,23,13,45,790.5,167.5,2.4,18.7,866.5,411.05,300.71
2018,5,23,14,0,882.0,118.0,2.4,18.7,882.0,365.88,258.43
2018,5,23,14,15,887.5,111.0,2.4,18.55,856.0,312.12,210.82
