Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,0,917.0,117.0,1.6,29.9,975.0,918.08,649.81
2018,6,2,11,15,919.5,118.0,1.65,30.15,988.0,887.6,630.4
2018,6,2,11,30,922.0,119.0,1.7,30.4,1001.0,854.3,609.13
2018,6,2,11,45,922.5,119.0,1.7,30.65,1005.5,816.02,584.06
2018,6,2,12,0,923.0,119.0,1.7,30.9,1010.0,775.53,557.13
2018,6,2,12,15,924.5,117.5,1.7,31.0,1008.5,732.59,527.1
2018,6,2,12,30,926.0,116.0,1.7,31.1,1007.0,687.82,495.14
2018,6,2,12,45,926.0,114.5,1.7,31.25,997.5,640.5,460.52
2018,6,2,13,0,926.0,113.0,1.7,31.4,988.0,591.77,423.98
2018,6,2,13,15,922.5,112.0,1.75,31.4,971.0,540.43,385.0
2018,6,2,13,30,919.0,111.0,1.8,31.4,954.0,488.33,344.21
2018,6,2,13,45,913.5,110.5,1.85,31.4,930.0,435.22,301.46
2018,6,2,14,0,908.0,110.0,1.9,31.4,906.0,381.92,257.51
2018,6,2,14,15,900.5,108.5,1.9,31.2,875.0,327.44,212.29
2018,6,2,14,30,893.0,107.0,1.9,31.0,844.0,273.42,167.79
2018,6,2,14,45,883.5,105.5,1.95,30.85,807.5,219.71,125.75
2018,6,2,15,0,874.0,104.0,2.0,30.7,771.0,167.05,89.72
2018,6,2,15,15,862.0,101.5,2.0,30.7,729.5,114.91,64.37
2018,6,2,15,30,850.0,99.0,2.0,30.7,688.0,82.32,61.75
2018,6,2,15,45,834.0,97.0,2.05,30.1,642.5,71.14,53.0
2018,6,2,16,0,818.0,95.0,2.1,29.5,597.0,70.96,53.17
2018,6,2,16,15,798.5,91.5,2.1,28.95,548.5,69.65,52.39
2018,6,2,16,30,779.0,88.0,2.1,28.4,500.0,68.24,51.53
2018,6,2,16,45,752.0,84.5,2.1,27.9,449.5,66.63,50.48
2018,6,2,17,0,725.0,81.0,2.1,27.4,399.0,64.96,49.37
2018,6,2,17,15,688.5,76.5,1.95,26.5,348.0,57.15,43.1
2018,6,2,17,30,652.0,72.0,1.8,25.6,297.0,54.69,41.28
2018,6,2,17,45,600.5,66.0,1.65,24.7,247.0,50.91,38.23
2018,6,2,18,0,549.0,60.0,1.5,23.8,197.0,47.07,34.99
2018,6,2,18,15,473.5,52.5,1.4,22.7,151.5,41.81,30.36
2018,6,2,18,30,398.0,45.0,1.3,21.6,106.0,36.51,25.47
2018,6,2,18,45,282.5,34.0,1.15,20.45,69.5,27.92,17.17
2018,6,2,19,0,167.0,23.0,1.0,19.3,33.0,17.93,0.0
2018,6,2,19,15,83.5,11.5,0.95,18.9,16.5,9.82,0.0
2018,6,2,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,4,45,43.0,7.0,1.2,13.8,8.0,0.0,0.0
2018,6,3,5,0,86.0,14.0,1.2,14.0,16.0,67.57,0.0
2018,6,3,5,15,210.5,26.0,1.3,14.55,46.5,214.68,120.52
2018,6,3,5,30,335.0,38.0,1.4,15.1,77.0,336.84,267.72
2018,6,3,5,45,424.5,46.0,1.45,15.65,120.0,429.52,348.74
2018,6,3,6,0,514.0,54.0,1.5,16.2,163.0,527.54,428.02
2018,6,3,6,15,573.5,60.0,1.45,16.85,212.0,602.36,485.01
2018,6,3,6,30,633.0,66.0,1.4,17.5,261.0,679.24,540.32
2018,6,3,6,45,674.0,70.5,1.35,18.2,312.0,738.77,580.05
2018,6,3,7,0,715.0,75.0,1.3,18.9,363.0,792.98,614.2
2018,6,3,7,15,744.5,78.5,1.3,19.7,414.0,840.19,642.46
2018,6,3,7,30,774.0,82.0,1.3,20.5,465.0,885.84,668.76
2018,6,3,7,45,795.5,85.0,1.3,21.3,514.5,921.05,687.38
2018,6,3,8,0,817.0,88.0,1.3,22.1,564.0,953.85,704.11
2018,6,3,8,15,834.0,90.5,1.35,22.75,611.0,966.99,709.14
2018,6,3,8,30,851.0,93.0,1.4,23.4,658.0,988.94,720.09
2018,6,3,8,45,863.5,95.5,1.4,24.05,701.0,1003.22,725.24
2018,6,3,9,0,876.0,98.0,1.4,24.7,744.0,1014.24,728.49
2018,6,3,9,15,883.0,101.0,1.45,25.2,781.5,1016.83,727.85
2018,6,3,9,30,890.0,104.0,1.5,25.7,819.0,1015.96,725.29
2018,6,3,9,45,894.0,108.0,1.55,26.2,851.0,1009.66,719.51
2018,6,3,10,0,898.0,112.0,1.6,26.7,883.0,999.84,711.73
2018,6,3,10,15,904.0,113.0,1.65,27.0,909.5,985.43,701.79
2018,6,3,10,30,910.0,114.0,1.7,27.3,936.0,967.65,689.85
2018,6,3,10,45,914.5,114.5,1.8,27.6,956.0,944.69,675.33
2018,6,3,11,0,919.0,115.0,1.9,27.9,976.0,918.56,658.76
2018,6,3,11,15,921.5,116.0,1.9,28.15,989.0,888.13,638.46
2018,6,3,11,30,924.0,117.0,1.9,28.4,1002.0,854.88,616.35
2018,6,3,11,45,925.5,117.0,1.95,28.6,1007.5,817.4,592.01
2018,6,3,12,0,927.0,117.0,2.0,28.8,1013.0,777.62,565.74
2018,6,3,12,15,926.0,117.5,2.05,28.8,1010.5,734.44,535.57
2018,6,3,12,30,925.0,118.0,2.1,28.8,1008.0,689.57,503.45
2018,6,3,12,45,922.0,118.0,2.15,28.8,998.0,641.63,468.32
2018,6,3,13,0,919.0,118.0,2.2,28.8,988.0,592.54,431.32
2018,6,3,13,15,916.0,116.5,2.25,28.65,970.5,541.43,391.97
2018,6,3,13,30,913.0,115.0,2.3,28.5,953.0,489.54,350.76
2018,6,3,13,45,908.0,114.5,2.3,28.35,929.5,436.93,307.67
2018,6,3,14,0,903.0,114.0,2.3,28.2,906.0,384.1,263.37
2018,6,3,14,15,896.5,112.0,2.3,28.0,875.5,329.84,217.57
2018,6,3,14,30,890.0,110.0,2.3,27.8,845.0,275.94,172.41
2018,6,3,14,45,878.5,108.5,2.3,27.6,807.5,222.06,129.6
2018,6,3,15,0,867.0,107.0,2.3,27.4,770.0,169.45,92.93
2018,6,3,15,15,846.0,107.5,2.3,27.4,725.0,118.91,68.17
2018,6,3,15,30,825.0,108.0,2.3,27.4,680.0,76.21,57.6
2018,6,3,15,45,813.5,102.5,2.35,26.65,635.0,74.19,56.32
2018,6,3,16,0,802.0,97.0,2.4,25.9,590.0,71.94,54.81
2018,6,3,16,15,792.5,91.0,2.35,25.35,545.0,69.17,52.8
2018,6,3,16,30,783.0,85.0,2.3,24.8,500.0,66.15,50.57
2018,6,3,16,45,760.0,82.0,2.3,24.25,451.5,64.87,49.79
2018,6,3,17,0,737.0,79.0,2.3,23.7,403.0,63.55,48.95
2018,6,3,17,15,702.5,74.5,2.25,22.9,352.0,60.89,46.99
2018,6,3,17,30,668.0,70.0,2.2,22.1,301.0,53.34,40.74
2018,6,3,17,45,620.0,64.5,2.15,21.25,251.5,49.89,37.93
2018,6,3,18,0,572.0,59.0,2.1,20.4,202.0,46.4,34.93
2018,6,3,18,15,499.5,51.5,2.0,19.55,156.0,41.08,30.17
2018,6,3,18,30,427.0,44.0,1.9,18.7,110.0,35.72,25.15
2018,6,3,18,45,314.5,34.0,1.8,17.85,73.5,27.96,17.5
2018,6,3,19,0,202.0,24.0,1.7,17.0,37.0,20.09,1.53
2018,6,3,19,15,105.5,13.0,1.7,16.6,19.5,11.1,0.0
2018,6,3,19,30,9.0,2.0,1.7,16.2,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,1.7,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.0,12.85,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.1,13.0,16.0,77.05,0.0
2018,6,4,5,15,233.5,24.5,2.15,13.4,47.5,229.34,132.74
2018,6,4,5,30,365.0,36.0,2.2,13.8,79.0,356.95,286.54
2018,6,4,5,45,452.0,43.5,2.25,14.15,122.5,447.6,367.12
2018,6,4,6,0,539.0,51.0,2.3,14.5,166.0,543.66,446.47
2018,6,4,6,15,596.5,56.5,2.35,15.1,215.0,616.72,503.92
2018,6,4,6,30,654.0,62.0,2.4,15.7,264.0,691.78,560.02
2018,6,4,6,45,693.5,66.0,2.5,16.25,315.0,744.71,597.62
2018,6,4,7,0,733.0,70.0,2.6,16.8,366.0,803.2,637.93
2018,6,4,7,15,761.0,73.5,2.65,17.25,417.0,849.31,667.94
2018,6,4,7,30,789.0,77.0,2.7,17.7,468.0,893.82,696.11
2018,6,4,7,45,810.0,80.0,2.75,18.2,517.5,928.81,716.94
2018,6,4,8,0,831.0,83.0,2.8,18.7,567.0,949.91,727.98
2018,6,4,8,15,847.5,85.0,2.8,19.05,614.0,973.87,741.03
2018,6,4,8,30,864.0,87.0,2.8,19.4,661.0,994.95,752.04
2018,6,4,8,45,877.0,89.5,2.85,19.75,705.0,1009.97,759.47
2018,6,4,9,0,890.0,92.0,2.9,20.1,749.0,1021.68,764.83
2018,6,4,9,15,895.5,96.0,2.9,20.3,786.5,1024.04,764.12
2018,6,4,9,30,901.0,100.0,2.9,20.5,824.0,1022.85,761.3
2018,6,4,9,45,903.0,105.0,2.9,20.75,855.5,1015.67,754.58
2018,6,4,10,0,905.0,110.0,2.9,21.0,887.0,1004.93,745.73
2018,6,4,10,15,911.0,111.0,2.95,21.05,913.5,990.5,735.62
2018,6,4,10,30,917.0,112.0,3.0,21.1,940.0,972.66,723.37
2018,6,4,10,45,922.5,113.0,3.0,21.2,961.5,951.01,708.13
2018,6,4,11,0,928.0,114.0,3.0,21.3,983.0,926.08,690.79
2018,6,4,11,15,931.5,113.5,3.05,21.3,996.0,894.96,669.94
2018,6,4,11,30,935.0,113.0,3.1,21.3,1009.0,861.01,647.1
2018,6,4,11,45,936.5,113.0,3.1,21.3,1014.5,823.28,621.26
2018,6,4,12,0,938.0,113.0,3.1,21.3,1020.0,783.22,593.6
2018,6,4,12,15,937.5,113.5,3.15,21.2,1018.0,740.06,561.95
2018,6,4,12,30,937.0,114.0,3.2,21.1,1016.0,695.14,528.25
2018,6,4,12,45,905.5,131.5,3.25,21.0,996.5,642.47,487.76
2018,6,4,13,0,874.0,149.0,3.3,20.9,977.0,590.37,446.82
2018,6,4,13,15,879.0,142.5,3.35,20.75,962.5,541.8,407.67
2018,6,4,13,30,884.0,136.0,3.4,20.6,948.0,491.81,366.15
2018,6,4,13,45,901.5,121.5,3.4,20.45,931.0,440.19,321.87
2018,6,4,14,0,919.0,107.0,3.4,20.3,914.0,386.07,274.36
2018,6,4,14,15,912.5,105.5,3.4,20.1,883.5,331.39,226.28
2018,6,4,14,30,906.0,104.0,3.4,19.9,853.0,277.05,178.88
2018,6,4,14,45,897.0,102.0,3.4,19.65,816.5,222.5,133.72
2018,6,4,15,0,888.0,100.0,3.4,19.4,780.0,168.96,94.75
2018,6,4,15,15,876.5,98.0,3.4,19.4,738.5,116.48,67.21
2018,6,4,15,30,865.0,96.0,3.4,19.4,697.0,80.83,63.5
2018,6,4,15,45,849.5,94.0,3.35,18.85,651.5,79.91,63.07
2018,6,4,16,0,834.0,92.0,3.3,18.3,606.0,69.2,54.22
2018,6,4,16,15,813.5,89.5,3.3,17.9,557.0,68.46,53.86
2018,6,4,16,30,793.0,87.0,3.3,17.5,508.0,67.67,53.45
2018,6,4,16,45,766.5,83.5,3.25,17.15,457.0,66.02,52.28
2018,6,4,17,0,740.0,80.0,3.2,16.8,406.0,64.31,51.04
2018,6,4,17,15,704.5,75.5,3.15,16.3,355.0,61.66,48.97
2018,6,4,17,30,669.0,71.0,3.1,15.8,304.0,54.05,42.46
2018,6,4,17,45,617.0,66.0,3.1,15.3,254.0,50.97,39.85
2018,6,4,18,0,565.0,61.0,3.1,14.8,204.0,47.9,37.1
2018,6,4,18,15,486.5,54.0,3.0,14.35,157.5,43.03,32.59
2018,6,4,18,30,408.0,47.0,2.9,13.9,111.0,38.18,27.85
2018,6,4,18,45,291.0,37.0,2.8,13.45,74.5,30.53,20.11
2018,6,4,19,0,174.0,27.0,2.7,13.0,38.0,21.0,3.21
2018,6,4,19,15,90.5,14.5,2.65,12.85,20.0,12.38,0.0
2018,6,4,19,30,7.0,2.0,2.6,12.7,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,2.55,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,2.5,11.7,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,2.6,11.8,15.0,47.94,0.0
2018,6,5,5,15,163.5,28.5,2.7,12.0,45.5,187.31,110.06
2018,6,5,5,30,270.0,44.0,2.8,12.2,76.0,297.63,240.97
2018,6,5,5,45,360.5,55.0,2.85,12.4,119.0,388.32,323.34
2018,6,5,6,0,451.0,66.0,2.9,12.6,162.0,489.84,409.2
2018,6,5,6,15,511.0,74.5,2.9,12.85,211.0,567.29,472.1
2018,6,5,6,30,571.0,83.0,2.9,13.1,260.0,646.55,533.64
2018,6,5,6,45,612.5,90.5,2.9,13.35,311.0,709.29,580.01
2018,6,5,7,0,654.0,98.0,2.9,13.6,362.0,771.94,624.65
2018,6,5,7,15,688.5,103.0,2.9,14.0,414.0,824.26,659.88
2018,6,5,7,30,723.0,108.0,2.9,14.4,466.0,875.33,693.28
2018,6,5,7,45,729.5,115.0,2.9,14.75,508.5,899.61,707.0
2018,6,5,8,0,736.0,122.0,2.9,15.1,551.0,921.14,718.86
2018,6,5,8,15,711.0,139.0,2.85,15.5,581.5,920.1,714.35
2018,6,5,8,30,686.0,156.0,2.8,15.9,612.0,915.08,707.44
2018,6,5,8,45,628.5,191.0,2.8,16.3,630.0,892.85,689.18
2018,6,5,9,0,571.0,226.0,2.8,16.7,648.0,858.04,661.65
2018,6,5,9,15,704.0,183.0,2.75,17.05,730.0,947.36,721.89
2018,6,5,9,30,837.0,140.0,2.7,17.4,812.0,1015.19,764.06
2018,6,5,9,45,881.0,123.5,2.7,17.7,857.0,1013.48,760.1
2018,6,5,10,0,925.0,107.0,2.7,18.0,902.0,1021.64,763.57
2018,6,5,10,15,932.5,107.0,2.7,18.25,929.5,1007.38,752.34
2018,6,5,10,30,940.0,107.0,2.7,18.5,957.0,989.65,739.16
2018,6,5,10,45,891.5,140.0,2.65,18.8,960.0,948.26,709.72
2018,6,5,11,0,843.0,173.0,2.6,19.1,963.0,916.89,687.25
2018,6,5,11,15,853.0,170.0,2.65,19.2,978.5,889.33,668.63
2018,6,5,11,30,863.0,167.0,2.7,19.3,994.0,858.69,647.82
2018,6,5,11,45,912.5,136.0,2.7,19.4,1015.0,824.16,623.91
2018,6,5,12,0,962.0,105.0,2.7,19.5,1036.0,795.06,603.71
2018,6,5,12,15,957.5,108.0,2.75,19.4,1032.5,750.35,571.18
2018,6,5,12,30,953.0,111.0,2.8,19.3,1029.0,704.03,536.52
2018,6,5,12,45,946.0,114.0,2.85,19.25,1018.0,654.85,498.74
2018,6,5,13,0,939.0,117.0,2.9,19.2,1007.0,604.73,459.2
2018,6,5,13,15,937.0,115.5,2.95,19.0,990.0,553.22,417.73
2018,6,5,13,30,935.0,114.0,3.0,18.8,973.0,500.8,374.22
2018,6,5,13,45,931.0,112.0,3.0,18.6,949.0,446.53,327.93
2018,6,5,14,0,927.0,110.0,3.0,18.4,925.0,391.94,280.27
2018,6,5,14,15,920.5,108.0,3.0,18.2,893.5,336.5,231.4
2018,6,5,14,30,914.0,106.0,3.0,18.0,862.0,281.41,183.17
2018,6,5,14,45,906.5,103.0,3.0,17.75,825.5,226.06,137.0
2018,6,5,15,0,899.0,100.0,3.0,17.5,789.0,171.58,96.84
2018,6,5,15,15,887.5,98.0,3.0,17.5,747.5,118.51,68.45
2018,6,5,15,30,876.0,96.0,3.0,17.5,706.0,81.03,64.14
2018,6,5,15,45,862.0,93.0,2.95,17.05,660.0,79.53,63.19
2018,6,5,16,0,848.0,90.0,2.9,16.6,614.0,77.87,62.07
2018,6,5,16,15,830.0,87.0,2.9,16.35,565.5,67.02,52.93
2018,6,5,16,30,812.0,84.0,2.9,16.1,517.0,65.83,52.14
2018,6,5,16,45,786.5,80.5,2.85,15.8,465.5,64.09,50.87
2018,6,5,17,0,761.0,77.0,2.8,15.5,414.0,62.28,49.52
2018,6,5,17,15,724.0,73.5,2.75,15.1,362.0,60.27,47.99
2018,6,5,17,30,687.0,70.0,2.7,14.7,310.0,53.46,42.13
2018,6,5,17,45,634.5,65.0,2.65,14.3,259.0,50.32,39.44
2018,6,5,18,0,582.0,60.0,2.6,13.9,208.0,47.18,36.62
2018,6,5,18,15,503.0,53.5,2.55,13.45,161.0,42.67,32.41
2018,6,5,18,30,424.0,47.0,2.5,13.0,114.0,38.19,28.01
2018,6,5,18,45,306.0,37.0,2.4,12.6,76.5,30.51,20.26
2018,6,5,19,0,188.0,27.0,2.3,12.2,39.0,21.02,4.29
2018,6,5,19,15,98.0,14.5,2.3,12.1,20.5,12.38,0.0
2018,6,5,19,30,8.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.3,11.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,4,45,10.5,5.5,2.35,12.1,6.0,0.0,0.0
2018,6,6,5,0,21.0,11.0,2.4,12.2,12.0,22.96,0.0
2018,6,6,5,15,58.0,25.5,2.4,12.35,31.5,93.65,53.02
2018,6,6,5,30,95.0,40.0,2.4,12.5,51.0,144.73,115.29
2018,6,6,5,45,128.0,57.0,2.4,12.65,79.5,193.87,160.53
2018,6,6,6,0,161.0,74.0,2.4,12.8,108.0,244.45,205.36
2018,6,6,6,15,178.0,91.0,2.45,13.0,138.0,283.03,238.63
2018,6,6,6,30,195.0,108.0,2.5,13.2,168.0,321.9,271.03
2018,6,6,6,45,136.0,128.5,2.5,13.4,174.0,277.75,232.58
2018,6,6,7,0,77.0,149.0,2.5,13.6,180.0,228.93,189.85
2018,6,6,7,15,199.0,162.5,2.5,13.9,257.5,398.29,329.91
2018,6,6,7,30,321.0,176.0,2.5,14.2,335.0,533.34,436.33
2018,6,6,7,45,328.5,198.5,2.5,14.45,376.0,569.25,460.78
2018,6,6,8,0,336.0,221.0,2.5,14.7,417.0,603.47,484.16
2018,6,6,8,15,377.5,232.5,2.5,15.1,469.5,657.19,522.43
2018,6,6,8,30,419.0,244.0,2.5,15.5,522.0,732.7,574.95
2018,6,6,8,45,478.5,240.5,2.5,15.9,578.0,785.72,611.27
2018,6,6,9,0,538.0,237.0,2.5,16.3,634.0,836.69,645.58
2018,6,6,9,15,644.0,204.5,2.55,16.6,704.5,909.78,695.82
2018,6,6,9,30,750.0,172.0,2.6,16.9,775.0,970.26,734.67
2018,6,6,9,45,798.0,156.5,2.6,17.25,821.5,979.31,737.97
2018,6,6,10,0,846.0,141.0,2.6,17.6,868.0,992.5,744.66
2018,6,6,10,15,853.0,142.5,2.65,17.75,895.0,966.5,726.23
2018,6,6,10,30,860.0,144.0,2.7,17.9,922.0,950.62,715.04
2018,6,6,10,45,865.0,144.5,2.75,18.1,941.5,928.76,699.65
2018,6,6,11,0,870.0,145.0,2.8,18.3,961.0,903.84,682.26
2018,6,6,11,15,873.0,146.0,2.85,18.4,974.0,874.69,662.25
2018,6,6,11,30,876.0,147.0,2.9,18.5,987.0,842.83,640.33
2018,6,6,11,45,877.5,146.5,2.9,18.55,992.0,806.13,614.77
2018,6,6,12,0,879.0,146.0,2.9,18.6,997.0,767.32,586.62
2018,6,6,12,15,873.0,150.0,2.95,18.55,993.5,724.75,555.01
2018,6,6,12,30,867.0,154.0,3.0,18.5,990.0,680.94,521.79
2018,6,6,12,45,857.0,158.5,3.05,18.45,978.0,634.05,485.49
2018,6,6,13,0,847.0,163.0,3.1,18.4,966.0,588.94,449.51
2018,6,6,13,15,843.0,161.5,3.1,18.35,949.0,538.81,408.82
2018,6,6,13,30,839.0,160.0,3.1,18.3,932.0,488.23,366.68
2018,6,6,13,45,832.5,159.0,3.1,18.2,908.5,436.74,322.84
2018,6,6,14,0,826.0,158.0,3.1,18.1,885.0,385.39,278.19
2018,6,6,14,15,818.0,156.0,3.05,17.95,855.0,333.29,232.52
2018,6,6,14,30,810.0,154.0,3.0,17.8,825.0,281.91,187.8
2018,6,6,14,45,799.5,151.5,3.0,17.7,789.5,230.68,145.25
2018,6,6,15,0,789.0,149.0,3.0,17.6,754.0,180.82,108.47
2018,6,6,15,15,774.5,145.5,3.0,17.6,713.0,131.63,81.38
2018,6,6,15,30,760.0,142.0,3.0,17.6,672.0,86.91,69.11
2018,6,6,15,45,740.0,138.5,3.0,17.2,626.5,87.04,69.57
2018,6,6,16,0,720.0,135.0,3.0,16.8,581.0,87.09,69.93
2018,6,6,16,15,694.0,131.0,3.0,16.5,532.5,86.64,69.85
2018,6,6,16,30,668.0,127.0,3.0,16.2,484.0,86.11,69.72
2018,6,6,16,45,634.5,122.0,3.05,15.9,434.0,84.72,68.84
2018,6,6,17,0,601.0,117.0,3.1,15.6,384.0,83.27,67.88
2018,6,6,17,15,558.0,110.5,3.05,15.15,334.5,80.5,65.78
2018,6,6,17,30,515.0,104.0,3.0,14.7,285.0,75.41,61.56
2018,6,6,17,45,456.5,95.0,2.95,14.3,236.5,69.59,56.55
2018,6,6,18,0,398.0,86.0,2.9,13.9,188.0,63.64,51.25
2018,6,6,18,15,321.0,73.5,2.8,13.55,144.0,54.92,43.25
2018,6,6,18,30,244.0,61.0,2.7,13.2,100.0,46.03,34.86
2018,6,6,18,45,158.5,44.0,2.55,12.85,66.0,33.81,23.1
2018,6,6,19,0,73.0,27.0,2.4,12.5,32.0,20.97,5.14
2018,6,6,19,15,37.0,14.0,2.4,12.45,16.5,11.95,0.0
2018,6,6,19,30,1.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.4,12.3,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,2.25,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,2.3,11.7,12.0,23.6,0.0
2018,6,7,5,15,89.5,29.5,2.35,11.9,39.5,124.99,73.63
2018,6,7,5,30,157.0,48.0,2.4,12.1,67.0,206.83,166.82
2018,6,7,5,45,239.0,63.5,2.45,12.3,107.5,306.99,255.4
2018,6,7,6,0,321.0,79.0,2.5,12.5,148.0,399.41,334.93
2018,6,7,6,15,386.5,90.5,2.55,12.85,195.0,477.7,400.15
2018,6,7,6,30,452.0,102.0,2.6,13.2,242.0,559.41,465.1
2018,6,7,6,45,503.0,110.0,2.6,13.55,292.0,625.98,515.21
2018,6,7,7,0,554.0,118.0,2.6,13.9,342.0,701.63,570.37
2018,6,7,7,15,573.5,128.0,2.6,14.3,387.0,743.73,598.62
2018,6,7,7,30,593.0,138.0,2.6,14.7,432.0,784.19,625.17
2018,6,7,7,45,579.5,155.0,2.6,15.15,467.0,797.71,631.58
2018,6,7,8,0,566.0,172.0,2.6,15.6,502.0,799.27,629.56
2018,6,7,8,15,651.0,160.0,2.55,16.0,569.5,883.78,686.31
2018,6,7,8,30,736.0,148.0,2.5,16.4,637.0,956.68,732.54
2018,6,7,8,45,754.5,150.5,2.45,16.75,680.5,976.07,741.67
2018,6,7,9,0,773.0,153.0,2.4,17.1,724.0,984.17,743.73
2018,6,7,9,15,796.0,151.0,2.45,17.45,765.5,997.45,750.54
2018,6,7,9,30,819.0,149.0,2.5,17.8,807.0,1007.18,755.02
2018,6,7,9,45,841.5,143.5,2.5,18.15,844.0,1009.06,753.91
2018,6,7,10,0,864.0,138.0,2.5,18.5,881.0,994.0,741.82
2018,6,7,10,15,870.5,140.0,2.6,18.7,908.0,981.2,732.95
2018,6,7,10,30,877.0,142.0,2.7,18.9,935.0,965.04,721.86
2018,6,7,10,45,881.5,143.0,2.8,19.1,955.0,942.83,706.76
2018,6,7,11,0,886.0,144.0,2.9,19.3,975.0,917.52,689.59
2018,6,7,11,15,889.5,144.5,2.9,19.3,988.0,887.94,669.28
2018,6,7,11,30,893.0,145.0,2.9,19.3,1001.0,855.6,647.07
2018,6,7,11,45,895.5,145.0,2.95,19.35,1007.5,819.52,622.41
2018,6,7,12,0,898.0,145.0,3.0,19.4,1014.0,781.18,595.13
2018,6,7,12,15,898.0,145.0,3.05,19.45,1012.5,739.09,563.86
2018,6,7,12,30,898.0,145.0,3.1,19.5,1011.0,695.36,530.7
2018,6,7,12,45,895.0,145.5,3.1,19.5,1001.5,648.71,494.48
2018,6,7,13,0,892.0,146.0,3.1,19.5,992.0,601.0,456.54
2018,6,7,13,15,889.5,144.0,3.1,19.55,975.0,550.96,415.8
2018,6,7,13,30,887.0,142.0,3.1,19.6,958.0,500.17,373.37
2018,6,7,13,45,884.5,139.5,3.1,19.6,936.0,448.45,329.18
2018,6,7,14,0,882.0,137.0,3.1,19.6,914.0,396.31,283.68
2018,6,7,14,15,876.5,134.5,3.05,19.55,884.0,343.06,236.87
2018,6,7,14,30,871.0,132.0,3.0,19.5,854.0,290.06,190.65
2018,6,7,14,45,863.0,128.5,3.0,19.45,818.0,236.48,146.14
2018,6,7,15,0,855.0,125.0,3.0,19.4,782.0,174.45,99.79
2018,6,7,15,15,842.0,122.5,3.0,19.4,740.5,122.46,71.15
2018,6,7,15,30,829.0,120.0,3.0,19.4,699.0,83.51,65.74
2018,6,7,15,45,815.0,115.5,2.95,18.95,653.5,82.36,65.1
2018,6,7,16,0,801.0,111.0,2.9,18.5,608.0,81.05,64.3
2018,6,7,16,15,784.0,106.0,2.85,18.15,560.0,79.17,62.98
2018,6,7,16,30,767.0,101.0,2.8,17.8,512.0,77.12,61.52
2018,6,7,16,45,742.0,96.0,2.75,17.45,461.0,68.34,54.2
2018,6,7,17,0,717.0,91.0,2.7,17.1,410.0,66.12,52.54
2018,6,7,17,15,680.5,85.5,2.65,16.6,358.5,63.29,50.33
2018,6,7,17,30,644.0,80.0,2.6,16.1,307.0,60.35,47.96
2018,6,7,17,45,593.5,74.0,2.55,15.6,257.0,56.81,44.98
2018,6,7,18,0,543.0,68.0,2.5,15.1,207.0,53.23,41.81
2018,6,7,18,15,466.5,59.5,2.35,14.6,160.5,47.36,36.42
2018,6,7,18,30,390.0,51.0,2.2,14.1,114.0,41.42,30.74
2018,6,7,18,45,279.5,39.5,2.05,13.55,77.0,30.55,20.35
2018,6,7,19,0,169.0,28.0,1.9,13.0,40.0,21.74,6.31
2018,6,7,19,15,88.0,15.0,1.85,12.7,21.0,12.8,0.0
2018,6,7,19,30,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,1.75,12.15,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.65,11.6,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.7,12.0,15.0,59.52,0.0
2018,6,8,5,15,183.0,27.0,1.8,12.45,45.5,198.17,120.46
2018,6,8,5,30,291.0,41.0,1.9,12.9,76.0,307.27,247.88
2018,6,8,5,45,373.0,51.5,2.0,13.4,118.0,395.06,326.39
2018,6,8,6,0,455.0,62.0,2.1,13.9,160.0,488.61,404.18
2018,6,8,6,15,513.5,69.5,2.05,14.3,207.5,563.21,463.33
2018,6,8,6,30,572.0,77.0,2.0,14.7,255.0,639.69,521.0
2018,6,8,6,45,614.5,83.5,2.0,15.15,305.5,701.87,565.5
2018,6,8,7,0,657.0,90.0,2.0,15.6,356.0,764.13,608.33
2018,6,8,7,15,689.0,94.5,2.0,16.1,406.5,813.38,640.19
2018,6,8,7,30,721.0,99.0,2.0,16.6,457.0,861.38,670.32
2018,6,8,7,45,745.5,103.0,2.05,17.1,506.5,893.55,689.26
2018,6,8,8,0,770.0,107.0,2.1,17.6,556.0,930.09,711.06
2018,6,8,8,15,789.0,110.0,2.1,18.05,603.0,957.33,725.81
2018,6,8,8,30,808.0,113.0,2.1,18.5,650.0,981.7,738.61
2018,6,8,8,45,822.0,114.5,2.15,18.95,692.0,996.15,745.39
2018,6,8,9,0,836.0,116.0,2.2,19.4,734.0,1007.37,750.23
2018,6,8,9,15,847.5,118.0,2.25,19.8,772.5,1000.46,743.45
2018,6,8,9,30,859.0,120.0,2.3,20.2,811.0,1003.12,743.31
2018,6,8,9,45,868.0,121.5,2.35,20.6,844.0,999.33,738.98
2018,6,8,10,0,877.0,123.0,2.4,21.0,877.0,992.12,732.62
2018,6,8,10,15,883.0,124.0,2.4,21.35,903.0,978.1,721.58
2018,6,8,10,30,889.0,125.0,2.4,21.7,929.0,960.75,708.57
2018,6,8,10,45,893.5,125.5,2.45,22.0,948.5,938.31,692.95
2018,6,8,11,0,898.0,126.0,2.5,22.3,968.0,912.76,675.35
2018,6,8,11,15,901.5,125.5,2.55,22.6,980.5,882.5,654.63
2018,6,8,11,30,905.0,125.0,2.6,22.9,993.0,849.5,632.03
2018,6,8,11,45,907.5,124.0,2.6,23.2,998.5,812.75,606.49
2018,6,8,12,0,910.0,123.0,2.6,23.5,1004.0,773.73,579.08
2018,6,8,12,15,907.5,124.0,2.65,23.65,1001.0,730.74,547.61
2018,6,8,12,30,905.0,125.0,2.7,23.8,998.0,686.22,514.36
2018,6,8,12,45,901.5,125.5,2.8,23.9,988.0,639.4,478.95
2018,6,8,13,0,898.0,126.0,2.9,24.0,978.0,591.51,441.74
2018,6,8,13,15,895.0,124.5,2.95,23.95,961.5,541.6,402.05
2018,6,8,13,30,892.0,123.0,3.0,23.9,945.0,490.93,360.61
2018,6,8,13,45,887.5,121.0,3.0,23.85,921.0,438.76,316.82
2018,6,8,14,0,883.0,119.0,3.0,23.8,897.0,386.36,271.87
2018,6,8,14,15,876.5,117.5,3.05,23.65,867.5,333.64,226.31
2018,6,8,14,30,870.0,116.0,3.1,23.5,838.0,281.27,181.29
2018,6,8,14,45,862.5,112.5,3.1,23.35,802.5,228.03,137.53
2018,6,8,15,0,855.0,109.0,3.1,23.2,767.0,175.65,99.16
2018,6,8,15,15,843.0,107.0,3.1,23.2,726.5,124.91,71.53
2018,6,8,15,30,831.0,105.0,3.1,23.2,686.0,74.25,56.99
2018,6,8,15,45,817.5,101.5,3.15,22.6,641.5,73.4,56.62
2018,6,8,16,0,804.0,98.0,3.2,22.0,597.0,72.42,56.1
2018,6,8,16,15,788.0,93.5,3.15,21.55,550.0,70.59,54.84
2018,6,8,16,30,772.0,89.0,3.1,21.1,503.0,68.6,53.43
2018,6,8,16,45,749.0,84.5,3.05,20.65,453.5,66.35,51.79
2018,6,8,17,0,726.0,80.0,3.0,20.2,404.0,63.98,50.02
2018,6,8,17,15,694.0,75.0,2.85,19.6,354.0,60.99,47.71
2018,6,8,17,30,662.0,70.0,2.7,19.0,304.0,53.1,41.06
2018,6,8,17,45,617.5,64.0,2.6,18.45,255.0,49.31,37.87
2018,6,8,18,0,573.0,58.0,2.5,17.9,206.0,45.42,34.48
2018,6,8,18,15,506.0,51.0,2.35,17.25,161.0,40.51,30.03
2018,6,8,18,30,439.0,44.0,2.2,16.6,116.0,35.54,25.34
2018,6,8,18,45,337.0,34.5,2.0,16.0,79.0,28.23,18.21
2018,6,8,19,0,235.0,25.0,1.8,15.4,42.0,20.81,6.33
2018,6,8,19,15,124.5,13.5,1.75,15.1,22.0,11.52,0.0
2018,6,8,19,30,14.0,2.0,1.7,14.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,1.65,14.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.0,5.0,1.7,13.3,5.5,0.0,0.0
2018,6,9,5,0,20.0,10.0,1.8,13.4,11.0,21.44,0.0
2018,6,9,5,15,38.5,24.0,1.95,13.65,28.0,64.48,35.7
2018,6,9,5,30,57.0,38.0,2.1,13.9,45.0,97.88,76.05
2018,6,9,5,45,95.0,56.5,2.25,14.2,74.5,151.8,124.3
2018,6,9,6,0,133.0,75.0,2.4,14.5,104.0,206.81,172.57
2018,6,9,6,15,96.0,91.5,2.45,14.75,115.0,196.96,163.93
2018,6,9,6,30,59.0,108.0,2.5,15.0,126.0,167.51,138.31
2018,6,9,6,45,38.0,114.0,2.6,15.3,126.5,151.73,124.16
2018,6,9,7,0,17.0,120.0,2.7,15.6,127.0,123.83,99.65
2018,6,9,7,15,107.5,156.5,2.7,15.8,209.0,282.25,232.67
2018,6,9,7,30,198.0,193.0,2.7,16.0,291.0,413.62,338.21
2018,6,9,7,45,276.0,209.0,2.75,16.15,361.5,530.2,428.12
2018,6,9,8,0,354.0,225.0,2.8,16.3,432.0,626.29,500.04
2018,6,9,8,15,375.5,239.5,2.8,16.5,475.0,663.46,525.24
2018,6,9,8,30,397.0,254.0,2.8,16.7,518.0,721.28,564.94
2018,6,9,8,45,438.0,256.5,2.8,16.85,565.5,762.04,592.89
2018,6,9,9,0,479.0,259.0,2.8,17.0,613.0,800.8,619.16
2018,6,9,9,15,463.5,282.0,2.85,17.3,639.0,801.57,616.78
2018,6,9,9,30,448.0,305.0,2.9,17.6,665.0,799.64,612.94
2018,6,9,9,45,439.5,323.0,2.95,17.95,688.5,797.12,608.98
2018,6,9,10,0,431.0,341.0,3.0,18.3,712.0,792.17,603.45
2018,6,9,10,15,461.0,344.0,3.1,18.6,751.5,807.48,613.64
2018,6,9,10,30,491.0,347.0,3.2,18.9,791.0,819.41,621.28
2018,6,9,10,45,503.5,354.0,3.25,19.15,818.0,815.47,617.34
2018,6,9,11,0,516.0,361.0,3.3,19.4,845.0,808.51,611.43
2018,6,9,11,15,484.0,378.5,3.35,19.6,837.5,769.87,582.62
2018,6,9,11,30,452.0,396.0,3.4,19.8,830.0,730.66,553.49
2018,6,9,11,45,478.0,387.5,3.5,19.95,848.5,715.37,542.68
2018,6,9,12,0,504.0,379.0,3.6,20.1,867.0,697.07,529.3
2018,6,9,12,15,412.5,408.5,3.65,20.05,807.5,623.5,474.4
2018,6,9,12,30,321.0,438.0,3.7,20.0,748.0,558.97,425.78
2018,6,9,12,45,377.5,417.0,3.75,19.95,778.0,552.17,420.75
2018,6,9,13,0,434.0,396.0,3.8,19.9,808.0,535.26,407.35
2018,6,9,13,15,519.0,349.0,3.8,19.75,833.5,514.27,390.15
2018,6,9,13,30,604.0,302.0,3.8,19.6,859.0,480.61,362.07
2018,6,9,13,45,583.5,303.0,3.85,19.45,829.5,438.87,327.5
2018,6,9,14,0,563.0,304.0,3.9,19.3,800.0,394.01,290.24
2018,6,9,14,15,577.0,284.0,3.9,19.15,777.5,348.17,251.04
2018,6,9,14,30,591.0,264.0,3.9,19.0,755.0,297.96,208.33
2018,6,9,14,45,520.5,275.0,3.9,18.8,694.0,256.97,177.43
2018,6,9,15,0,450.0,286.0,3.9,18.6,633.0,220.16,152.85
2018,6,9,15,15,445.0,271.5,3.9,18.6,599.0,181.23,128.6
2018,6,9,15,30,440.0,257.0,3.9,18.6,565.0,149.21,121.34
2018,6,9,15,45,448.0,235.0,3.9,18.15,531.0,140.64,114.71
2018,6,9,16,0,456.0,213.0,3.9,17.7,497.0,131.33,107.36
2018,6,9,16,15,469.0,191.0,3.85,17.4,462.5,121.35,99.31
2018,6,9,16,30,482.0,169.0,3.8,17.1,428.0,110.6,90.54
2018,6,9,16,45,464.5,154.5,3.75,16.8,384.0,103.36,84.71
2018,6,9,17,0,447.0,140.0,3.7,16.5,340.0,95.67,78.42
2018,6,9,17,15,438.0,123.0,3.65,16.1,299.0,85.99,70.33
2018,6,9,17,30,429.0,106.0,3.6,15.7,258.0,75.78,61.64
2018,6,9,17,45,350.5,96.5,3.5,15.35,208.0,69.6,56.32
2018,6,9,18,0,272.0,87.0,3.4,15.0,158.0,65.3,52.51
2018,6,9,18,15,264.5,70.0,3.3,14.55,126.5,51.98,40.52
2018,6,9,18,30,257.0,53.0,3.2,14.1,95.0,40.14,29.65
2018,6,9,18,45,183.0,39.5,3.1,13.7,64.5,30.21,20.13
2018,6,9,19,0,109.0,26.0,3.0,13.3,34.0,20.41,6.73
2018,6,9,19,15,57.5,14.0,2.9,13.05,18.0,11.95,0.0
2018,6,9,19,30,6.0,2.0,2.8,12.8,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,2.75,12.55,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,1.8,10.75,7.5,0.0,0.0
2018,6,10,5,0,56.0,13.0,1.9,11.0,15.0,47.22,0.0
2018,6,10,5,15,160.5,27.5,1.95,11.5,44.5,183.62,113.02
2018,6,10,5,30,265.0,42.0,2.0,12.0,74.0,289.63,234.63
2018,6,10,5,45,320.5,52.0,2.05,12.5,108.5,351.77,292.4
2018,6,10,6,0,376.0,62.0,2.1,13.0,143.0,418.57,349.95
2018,6,10,6,15,424.5,73.0,2.15,13.6,187.0,484.44,403.58
2018,6,10,6,30,473.0,84.0,2.2,14.2,231.0,561.08,463.16
2018,6,10,6,45,502.5,95.5,2.2,14.85,276.5,614.9,502.42
2018,6,10,7,0,532.0,107.0,2.2,15.5,322.0,668.41,540.01
2018,6,10,7,15,520.0,126.0,2.25,16.05,359.5,680.7,546.32
2018,6,10,7,30,508.0,145.0,2.3,16.6,397.0,700.09,557.97
2018,6,10,7,45,525.0,156.5,2.3,17.2,440.5,736.02,580.97
2018,6,10,8,0,542.0,168.0,2.3,17.8,484.0,770.23,602.12
2018,6,10,8,15,554.5,180.5,2.3,18.25,527.0,799.08,619.49
2018,6,10,8,30,567.0,193.0,2.3,18.7,570.0,834.72,641.38
2018,6,10,8,45,565.5,210.5,2.3,19.2,607.5,841.04,642.29
2018,6,10,9,0,564.0,228.0,2.3,19.7,645.0,853.55,647.57
2018,6,10,9,15,646.5,206.0,2.3,20.05,707.5,914.41,687.55
2018,6,10,9,30,729.0,184.0,2.3,20.4,770.0,963.1,717.25
2018,6,10,9,45,808.0,150.0,2.3,20.8,824.5,983.47,727.88
2018,6,10,10,0,887.0,116.0,2.3,21.2,879.0,995.42,733.31
2018,6,10,10,15,884.0,123.0,2.35,21.5,903.0,978.8,721.07
2018,6,10,10,30,881.0,130.0,2.4,21.8,927.0,958.84,707.03
2018,6,10,10,45,894.0,125.0,2.4,22.1,949.0,939.24,692.85
2018,6,10,11,0,907.0,120.0,2.4,22.4,971.0,916.34,676.57
2018,6,10,11,15,910.5,119.5,2.45,22.55,983.5,886.06,656.28
2018,6,10,11,30,914.0,119.0,2.5,22.7,996.0,853.01,634.11
2018,6,10,11,45,915.5,118.0,2.55,22.85,1001.0,815.4,608.74
2018,6,10,12,0,917.0,117.0,2.6,23.0,1006.0,775.58,581.67
2018,6,10,12,15,917.0,116.0,2.65,23.05,1003.5,732.72,550.52
2018,6,10,12,30,917.0,115.0,2.7,23.1,1001.0,688.17,517.42
2018,6,10,12,45,916.0,114.5,2.8,23.1,992.0,641.85,482.47
2018,6,10,13,0,915.0,114.0,2.9,23.1,983.0,594.22,445.49
2018,6,10,13,15,911.5,112.5,2.95,22.95,965.5,543.46,405.18
2018,6,10,13,30,908.0,111.0,3.0,22.8,948.0,491.97,363.08
2018,6,10,13,45,903.0,109.5,3.05,22.7,924.5,439.32,318.82
2018,6,10,14,0,898.0,108.0,3.1,22.6,901.0,386.45,273.32
2018,6,10,14,15,891.0,106.5,3.15,22.4,870.5,332.97,226.87
2018,6,10,14,30,884.0,105.0,3.2,22.2,840.0,279.88,180.93
2018,6,10,14,45,875.0,103.0,3.25,21.95,804.5,226.7,136.85
2018,6,10,15,0,866.0,101.0,3.3,21.7,769.0,174.51,98.16
2018,6,10,15,15,854.0,99.5,3.3,21.7,728.5,123.59,69.7
2018,6,10,15,30,842.0,98.0,3.3,21.7,688.0,81.41,63.36
2018,6,10,15,45,827.5,94.5,3.3,21.0,643.0,79.7,62.31
2018,6,10,16,0,813.0,91.0,3.3,20.3,598.0,67.96,52.69
2018,6,10,16,15,795.5,87.5,3.3,19.8,550.5,66.6,51.82
2018,6,10,16,30,778.0,84.0,3.3,19.3,503.0,65.13,50.84
2018,6,10,16,45,754.5,80.5,3.3,18.85,454.0,63.47,49.68
2018,6,10,17,0,731.0,77.0,3.3,18.4,405.0,61.72,48.43
2018,6,10,17,15,698.5,72.5,3.25,17.85,355.0,59.03,46.34
2018,6,10,17,30,666.0,68.0,3.2,17.3,305.0,51.64,40.06
2018,6,10,17,45,621.5,62.0,3.1,16.7,256.0,47.78,36.8
2018,6,10,18,0,577.0,56.0,3.0,16.1,207.0,43.83,33.34
2018,6,10,18,15,510.0,50.0,2.85,15.6,162.0,39.65,29.5
2018,6,10,18,30,443.0,44.0,2.7,15.1,117.0,35.49,25.48
2018,6,10,18,45,340.0,35.5,2.5,14.6,80.5,29.03,19.11
2018,6,10,19,0,237.0,27.0,2.3,14.1,44.0,22.56,8.53
2018,6,10,19,15,126.0,14.5,2.25,13.8,23.0,12.38,0.0
2018,6,10,19,30,15.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.1,13.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,11,4,45,50.5,7.0,1.45,12.15,8.5,0.0,0.0
2018,6,11,5,0,101.0,14.0,1.5,12.4,17.0,77.05,0.0
2018,6,11,5,15,227.5,25.0,1.55,12.9,48.0,226.69,140.08
2018,6,11,5,30,354.0,36.0,1.6,13.4,79.0,348.01,279.74
2018,6,11,5,45,439.5,43.5,1.6,13.9,121.5,436.82,357.55
2018,6,11,6,0,525.0,51.0,1.6,14.4,164.0,531.09,434.26
2018,6,11,6,15,580.5,56.0,1.65,14.95,211.5,601.21,488.91
2018,6,11,6,30,636.0,61.0,1.7,15.5,259.0,673.27,542.34
2018,6,11,6,45,674.5,65.5,1.7,16.1,309.0,725.74,578.45
2018,6,11,7,0,713.0,70.0,1.7,16.7,359.0,783.53,616.94
2018,6,11,7,15,740.5,74.0,1.7,17.3,409.0,829.5,645.6
2018,6,11,7,30,768.0,78.0,1.7,17.9,459.0,873.95,672.42
2018,6,11,7,45,788.5,81.5,1.7,18.45,508.0,908.95,692.25
2018,6,11,8,0,809.0,85.0,1.7,19.0,557.0,941.6,710.2
2018,6,11,8,15,826.0,87.5,1.7,19.55,603.5,955.15,715.26
2018,6,11,8,30,843.0,90.0,1.7,20.1,650.0,977.44,726.31
2018,6,11,8,45,855.0,92.5,1.7,20.65,692.5,991.61,731.93
2018,6,11,9,0,867.0,95.0,1.7,21.2,735.0,1002.57,735.62
2018,6,11,9,15,866.5,102.5,1.7,21.7,770.5,1003.12,732.91
2018,6,11,9,30,866.0,110.0,1.7,22.2,806.0,1000.08,728.19
2018,6,11,9,45,861.0,120.0,1.7,22.7,836.0,991.6,720.2
2018,6,11,10,0,856.0,130.0,1.7,23.2,866.0,979.54,710.16
2018,6,11,10,15,863.0,131.0,1.7,23.65,892.5,966.85,700.04
2018,6,11,10,30,870.0,132.0,1.7,24.1,919.0,950.86,687.97
2018,6,11,10,45,875.5,132.0,1.75,24.6,939.0,929.33,672.98
2018,6,11,11,0,881.0,132.0,1.8,25.1,959.0,904.72,656.09
2018,6,11,11,15,884.5,133.0,1.85,25.4,973.0,876.28,637.24
2018,6,11,11,30,888.0,134.0,1.9,25.7,987.0,845.05,616.54
2018,6,11,11,45,890.5,133.5,1.9,26.0,993.0,809.26,592.3
2018,6,11,12,0,893.0,133.0,1.9,26.3,999.0,771.22,566.06
2018,6,11,12,15,896.5,130.5,2.0,26.45,998.5,730.36,537.43
2018,6,11,12,30,900.0,128.0,2.1,26.6,998.0,687.64,506.7
2018,6,11,12,45,904.5,124.0,2.15,26.8,991.0,642.7,473.18
2018,6,11,13,0,909.0,120.0,2.2,27.0,984.0,596.08,437.48
2018,6,11,13,15,906.0,119.5,2.3,27.0,968.0,546.51,399.07
2018,6,11,13,30,903.0,119.0,2.4,27.0,952.0,496.14,358.81
2018,6,11,13,45,898.5,117.5,2.45,27.0,929.0,443.89,315.84
2018,6,11,14,0,894.0,116.0,2.5,27.0,906.0,391.36,271.61
2018,6,11,14,15,888.0,115.0,2.55,26.9,877.0,338.63,226.71
2018,6,11,14,30,882.0,114.0,2.6,26.8,848.0,286.16,182.18
2018,6,11,14,45,873.0,111.5,2.65,26.65,812.0,232.69,138.77
2018,6,11,15,0,864.0,109.0,2.7,26.5,776.0,180.22,100.52
2018,6,11,15,15,852.0,107.0,2.7,26.5,735.5,129.01,72.15
2018,6,11,15,30,840.0,105.0,2.7,26.5,695.0,85.4,65.37
2018,6,11,15,45,825.5,102.5,2.75,25.95,650.5,74.06,56.35
2018,6,11,16,0,811.0,100.0,2.8,25.4,606.0,73.74,56.39
2018,6,11,16,15,792.5,96.5,2.75,24.95,558.5,72.59,55.72
2018,6,11,16,30,774.0,93.0,2.7,24.5,511.0,71.34,54.97
2018,6,11,16,45,748.5,89.0,2.7,24.1,461.0,69.53,53.72
2018,6,11,17,0,723.0,85.0,2.7,23.7,411.0,67.62,52.38
2018,6,11,17,15,688.0,81.0,2.65,22.95,360.5,60.0,46.19
2018,6,11,17,30,653.0,77.0,2.6,22.2,310.0,58.05,44.77
2018,6,11,17,45,603.5,71.0,2.5,21.5,260.0,54.42,41.81
2018,6,11,18,0,554.0,65.0,2.4,20.8,210.0,50.72,38.65
2018,6,11,18,15,481.0,57.5,2.25,19.95,164.0,45.59,34.1
2018,6,11,18,30,408.0,50.0,2.1,19.1,118.0,40.42,29.3
2018,6,11,18,45,300.5,40.0,1.9,18.25,81.0,30.97,20.46
2018,6,11,19,0,193.0,30.0,1.7,17.4,44.0,23.29,9.27
2018,6,11,19,15,101.5,16.0,1.6,16.9,23.0,13.66,0.0
2018,6,11,19,30,10.0,2.0,1.5,16.4,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.4,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,78.94,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,231.46,142.03
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,356.16,282.99
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,447.93,361.95
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,545.19,439.94
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,617.21,493.61
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,691.17,545.53
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,744.54,580.65
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,803.44,618.14
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,849.76,645.66
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,894.52,671.39
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,929.61,689.41
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,950.99,698.26
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,975.45,711.28
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,997.01,722.32
