Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,1010.7,728.55
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,1021.16,732.87
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,1025.69,734.16
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,1026.77,733.44
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,1021.27,727.9
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,1012.27,720.38
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,997.36,709.89
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,979.03,697.4
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,955.94,682.69
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,929.64,665.9
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,899.0,646.17
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,865.48,624.52
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,827.68,599.95
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,787.55,573.66
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,744.37,543.94
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,699.46,511.69
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,651.42,476.41
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,602.23,439.29
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,551.49,400.2
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,499.89,359.21
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,446.48,315.57
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,392.79,270.65
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,338.94,225.09
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,285.37,179.85
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,231.38,136.02
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,178.26,97.29
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,125.68,67.98
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,79.63,60.34
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,78.43,59.74
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,77.09,58.98
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,66.07,50.09
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,64.89,49.38
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,63.15,48.19
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,61.33,46.92
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,58.96,45.22
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,56.54,43.41
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,48.76,36.87
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,45.56,34.16
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,41.39,30.47
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,37.24,26.58
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,30.35,19.98
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,23.43,9.76
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,13.66,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,82.33,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,235.44,145.67
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,361.29,290.35
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,452.98,370.61
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,549.81,449.43
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,624.02,507.01
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,700.28,563.18
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,754.21,599.94
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,813.87,639.23
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,860.75,668.2
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,906.05,695.29
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,942.54,715.72
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,965.22,726.61
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,989.19,739.2
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,1010.25,749.81
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,1024.52,755.37
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,1035.51,758.96
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,1038.19,758.34
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,1037.33,755.7
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,1030.45,749.39
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,1020.0,741.01
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,1005.41,730.28
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,987.38,717.48
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,964.59,701.32
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,938.56,683.2
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,907.23,663.02
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,873.08,640.83
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,834.68,615.14
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,793.98,587.75
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,749.97,556.45
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,704.32,522.85
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,655.97,486.61
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,606.52,448.59
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,555.95,408.9
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,504.57,367.39
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,451.42,323.39
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,398.05,278.14
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,343.4,231.47
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,289.07,185.13
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,235.02,140.79
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,182.0,101.63
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,129.75,71.89
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,82.93,63.82
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,82.1,63.56
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,71.41,54.97
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,70.79,54.76
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,70.12,54.5
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,68.59,53.53
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,67.01,52.48
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,59.09,45.95
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,56.72,44.14
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,53.02,41.09
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,49.24,37.84
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,44.04,33.16
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,38.77,28.22
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,31.56,21.25
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,22.61,9.68
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,14.08,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,62.34,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,209.21,129.19
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,324.83,262.99
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,418.51,347.0
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,518.85,431.0
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,594.6,491.66
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,672.32,550.94
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,733.28,594.92
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,794.25,637.19
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,837.96,664.97
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,886.68,695.53
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,924.96,718.03
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,960.93,738.51
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,985.99,750.95
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,996.05,753.3
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,1012.23,760.08
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,1025.16,764.66
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,1030.42,765.08
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,1032.26,763.49
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,1028.04,758.15
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,1020.31,750.77
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,1005.38,739.19
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,987.0,725.59
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,962.96,708.97
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,935.76,690.35
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,904.68,669.55
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,870.81,646.83
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,832.77,621.68
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,792.53,594.77
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,749.23,563.54
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,704.29,530.29
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,655.66,493.56
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,606.03,455.07
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,555.73,415.26
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,504.81,373.74
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,452.01,329.55
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,399.2,284.28
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,345.93,237.97
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,292.98,192.03
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,239.48,147.44
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,186.96,107.91
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,135.39,77.83
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,77.23,60.06
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,76.5,59.8
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,75.65,59.38
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,73.61,57.9
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,71.38,56.25
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,68.87,54.35
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,66.21,52.3
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,58.01,45.4
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,55.23,43.16
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,51.88,40.34
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,48.46,37.34
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,43.62,32.94
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,38.75,28.32
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,31.53,21.32
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,24.23,11.13
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,14.08,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,57.59,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,202.24,123.98
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,316.69,255.59
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,410.21,339.08
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,510.55,422.57
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,585.52,482.43
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,662.47,541.03
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,722.67,584.63
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,782.89,626.66
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,824.91,653.55
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,871.93,683.36
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,909.63,705.98
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,945.06,726.69
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,970.62,741.19
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,993.32,753.78
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,996.18,752.43
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,1008.06,757.47
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,1011.2,757.52
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,1010.91,755.54
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,1005.7,750.11
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,997.01,742.6
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,982.86,732.4
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,965.4,720.15
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,943.76,704.77
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,918.97,687.38
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,888.97,667.17
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,856.23,645.04
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,818.96,619.81
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,779.53,592.81
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,737.2,561.69
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,693.32,528.74
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,646.52,492.64
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,598.73,454.89
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,549.16,415.12
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,498.85,373.55
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,447.21,329.71
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,395.27,284.56
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,342.61,238.37
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,290.24,192.47
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,237.35,147.83
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,185.35,108.11
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,134.67,78.04
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,76.33,59.89
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,75.3,59.38
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,74.1,58.68
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,71.71,56.89
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,69.1,54.89
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,66.55,52.94
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,63.84,50.82
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,61.62,49.1
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,54.41,42.92
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,51.04,40.04
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,47.6,36.98
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,43.53,33.2
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,39.5,29.27
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,32.75,22.6
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,24.07,11.41
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,14.94,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,47.92,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,188.0,114.13
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,296.83,238.86
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,386.83,319.34
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,489.16,404.22
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,567.18,465.65
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,647.21,525.56
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,711.19,571.17
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,775.36,615.17
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,825.68,647.52
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,874.83,678.19
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,908.01,696.51
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,945.15,717.24
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,971.2,730.69
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,994.38,742.26
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,998.3,741.26
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,1011.55,746.7
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,1016.96,748.09
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,1019.0,747.54
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,1015.09,742.48
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,1007.7,735.44
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,993.96,725.62
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,976.83,713.77
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,954.51,698.66
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,929.0,681.55
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,897.83,661.6
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,863.9,639.68
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,826.68,615.31
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,787.21,589.14
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,744.35,558.5
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,699.86,525.78
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,653.02,490.83
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,605.05,453.97
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,554.91,414.51
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,504.08,373.23
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,451.82,329.67
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,399.4,284.83
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,346.13,238.67
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,293.31,192.92
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,240.68,148.96
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,189.16,110.0
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,127.9,71.51
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,78.84,61.52
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,78.78,61.88
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,78.64,62.16
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,78.7,62.52
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,78.75,62.89
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,70.49,56.04
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,69.06,55.09
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,67.43,53.94
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,65.81,52.75
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,62.49,49.98
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,59.15,47.06
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,53.55,41.93
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,45.01,33.98
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,36.04,25.34
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,26.99,13.67
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,16.64,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,13.89,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,25.3,10.53
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,38.24,26.54
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,88.74,70.94
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,130.05,107.6
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,101.51,82.65
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,74.11,57.9
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,162.26,133.77
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,243.54,201.49
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,385.98,317.73
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,534.79,432.72
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,589.39,471.16
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,666.56,525.16
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,656.67,514.82
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,666.91,519.43
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,638.2,494.38
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,585.06,452.56
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,553.69,426.89
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,521.55,400.56
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,563.28,430.59
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,602.91,458.03
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,669.23,504.25
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,713.56,534.23
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,812.21,604.95
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,881.08,651.76
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,871.06,643.71
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,846.96,627.32
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,811.09,602.62
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,772.98,576.22
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,732.24,546.8
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,689.8,515.5
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,644.09,481.21
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,597.09,445.02
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,548.41,406.75
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,498.94,366.69
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,447.79,324.21
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,396.31,280.4
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,343.67,235.08
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,291.45,190.19
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,239.25,146.95
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,188.03,108.4
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,137.43,78.49
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,77.5,59.89
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,77.29,60.01
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,77.14,60.13
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,75.84,59.29
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,74.41,58.35
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,72.75,57.2
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,64.93,50.73
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,62.11,48.56
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,59.17,46.23
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,55.63,43.28
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,52.02,40.16
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,46.98,35.65
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,41.89,30.88
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,33.52,22.95
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,23.29,11.1
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,14.51,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.41,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,58.12,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,197.5,117.59
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,307.39,245.41
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,366.63,300.06
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,437.31,358.99
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,323.89,268.08
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,206.01,168.94
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,382.87,315.34
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,573.96,461.0
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,708.48,554.82
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,837.73,640.07
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,882.19,664.87
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,919.57,685.51
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,946.54,700.01
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,970.73,712.75
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,987.26,720.59
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,987.92,718.5
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,992.65,719.75
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,994.02,718.95
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,993.41,717.87
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,976.35,706.42
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,949.58,689.19
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,912.29,664.77
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,869.36,634.38
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,825.33,603.12
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,806.76,591.23
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,786.04,577.41
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,757.02,556.92
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,726.15,534.96
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,709.2,524.32
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,681.47,505.34
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,635.87,471.89
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,589.04,436.64
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,545.54,402.51
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,500.06,365.34
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,448.31,322.62
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,396.21,278.55
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,343.69,233.48
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,291.41,188.63
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,238.17,144.59
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,185.85,105.23
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,134.41,74.74
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,84.57,65.33
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,71.7,54.93
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,70.99,54.64
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,69.77,53.86
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,68.44,52.98
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,66.89,51.92
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,65.27,50.79
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,62.71,48.87
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,55.06,42.49
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,51.7,39.72
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,48.28,36.78
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,43.87,32.84
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,39.45,28.7
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,32.27,21.86
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,23.36,11.3
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,14.94,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.27,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,62.77,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,202.98,119.91
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,316.3,253.49
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,241.73,199.51
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,145.58,120.52
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,115.5,94.45
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,71.31,55.21
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,164.16,134.86
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,269.21,221.29
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,560.72,455.09
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,835.23,649.8
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,888.72,679.39
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,946.95,713.73
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,961.39,719.43
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,984.56,731.45
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,999.45,737.3
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,1011.18,741.27
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,1016.54,741.59
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,1018.48,739.96
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,1013.41,734.7
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,1004.88,727.47
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,991.44,717.83
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,974.59,706.16
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,952.54,691.11
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,927.27,674.07
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,897.17,654.41
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,864.21,632.83
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,827.4,608.58
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,788.24,582.58
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,744.94,552.4
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,700.01,519.7
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,652.58,484.71
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,604.13,447.91
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,554.28,408.86
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,503.59,367.97
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,450.94,324.5
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,397.98,279.67
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,344.49,233.82
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,291.34,188.24
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,238.35,144.31
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,186.3,105.08
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,134.32,74.06
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,83.89,64.76
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,81.28,62.97
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,70.47,54.22
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,69.19,53.43
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,67.8,52.55
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,66.57,51.78
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,65.3,50.97
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,62.73,49.07
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,55.09,42.68
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,52.1,40.26
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,49.08,37.69
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,44.3,33.41
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,39.47,28.88
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,32.28,22.01
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,25.01,12.73
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,14.94,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.27,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,58.03,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,183.82,107.32
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,288.09,232.15
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,383.64,317.23
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,485.76,401.96
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,318.2,266.81
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,114.81,92.4
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,332.53,277.79
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,535.0,438.68
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,727.04,580.8
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,909.97,706.08
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,934.58,717.38
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,967.76,736.02
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,992.28,748.5
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,1013.86,759.03
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,1028.53,765.04
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,1039.91,769.06
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,1040.7,767.32
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,1037.87,763.52
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,1030.59,756.41
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,1019.66,747.16
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,1006.34,737.59
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,989.58,725.91
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,967.58,711.43
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,942.33,694.81
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,911.74,674.56
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,878.28,652.34
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,841.35,628.03
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,802.01,601.82
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,758.37,571.3
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,713.0,538.17
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,665.32,502.23
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,616.27,464.24
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,565.33,423.76
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,513.5,381.35
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,459.75,336.14
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,405.57,289.46
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,350.74,241.6
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,296.13,193.93
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,241.36,147.72
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,187.38,106.24
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,134.13,73.84
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,82.42,64.5
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,78.6,61.61
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,77.27,60.79
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,75.73,59.76
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,65.6,51.32
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,63.53,49.8
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,61.35,48.17
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,58.97,46.35
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,56.53,44.43
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,53.11,41.56
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,45.56,34.94
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,41.36,31.12
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,37.17,27.11
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,31.12,21.2
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,25.09,13.04
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,14.94,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.27,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,63.32,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,191.06,109.77
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,295.38,238.05
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,309.04,256.54
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,324.62,272.38
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,264.68,221.98
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,180.58,149.45
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,283.75,236.48
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,373.21,309.13
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,607.05,493.94
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,821.32,646.94
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,898.87,695.9
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,971.22,741.08
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,995.74,753.16
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,1017.31,763.72
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,1031.56,769.47
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,1042.48,773.21
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,1047.29,772.61
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,1048.59,769.95
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,1043.27,763.91
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,1034.4,755.84
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,1020.07,744.46
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,1002.23,731.05
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,979.53,714.66
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,953.51,696.28
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,922.57,675.83
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,888.66,653.39
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,850.38,627.5
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,809.66,599.88
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,765.28,569.69
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,719.22,536.43
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,670.27,499.8
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,620.34,461.46
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,569.01,421.2
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,516.75,378.98
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,462.79,334.23
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,408.43,288.01
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,353.43,240.62
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,298.59,193.31
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,243.43,147.26
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,189.06,105.86
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,135.41,73.48
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,83.31,64.46
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,78.46,60.75
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,76.85,59.68
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,74.98,58.36
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,64.42,49.63
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,62.99,48.66
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,61.5,47.61
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,59.48,46.14
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,57.42,44.59
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,54.0,41.78
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,46.39,35.18
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,42.19,31.46
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,38.01,27.56
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,31.54,21.37
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,25.06,13.02
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,14.94,0.0
2018,6,21,19,30,35.0,5.0,1.2,14.8,5.0,4.27,0.0
2018,6,21,19,45,17.5,2.5,1.2,14.35,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
