Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.2,12.25,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.2,12.6,16.0,69.87,0.0
2018,6,22,5,15,222.0,25.5,1.2,13.15,47.5,219.34,123.38
2018,6,22,5,30,352.0,38.0,1.2,13.7,79.0,346.05,275.58
2018,6,22,5,45,442.0,46.5,1.2,14.3,123.0,439.92,357.41
2018,6,22,6,0,532.0,55.0,1.2,14.9,167.0,539.34,437.21
2018,6,22,6,15,591.0,60.5,1.15,15.6,216.0,613.73,493.36
2018,6,22,6,30,650.0,66.0,1.1,16.3,265.0,690.08,547.69
2018,6,22,6,45,690.5,70.5,1.05,17.0,316.5,749.88,587.14
2018,6,22,7,0,731.0,75.0,1.0,17.7,368.0,804.32,620.94
2018,6,22,7,15,760.5,79.0,1.0,18.55,420.0,852.98,649.7
2018,6,22,7,30,790.0,83.0,1.0,19.4,472.0,900.1,676.45
2018,6,22,7,45,812.0,86.5,0.95,20.25,522.5,937.32,694.98
2018,6,22,8,0,834.0,90.0,0.9,21.1,573.0,972.15,711.48
2018,6,22,8,15,851.0,93.0,0.9,21.9,621.0,998.61,723.44
2018,6,22,8,30,868.0,96.0,0.9,22.7,669.0,1010.07,726.0
2018,6,22,8,45,881.0,98.0,0.9,23.45,713.0,1025.07,731.19
2018,6,22,9,0,894.0,100.0,0.9,24.2,757.0,1036.81,734.36
2018,6,22,9,15,902.5,102.5,0.95,24.9,796.0,1041.14,734.35
2018,6,22,9,30,911.0,105.0,1.0,25.6,835.0,1041.98,732.44
2018,6,22,9,45,917.0,108.0,1.05,26.35,868.5,1037.29,727.21
2018,6,22,10,0,923.0,111.0,1.1,27.1,902.0,1029.02,720.01
2018,6,22,10,15,929.0,112.0,1.2,27.7,929.5,1015.17,710.9
2018,6,22,10,30,935.0,113.0,1.3,28.3,957.0,997.86,699.72
2018,6,22,10,45,939.5,113.5,1.35,28.9,978.0,975.29,684.53
2018,6,22,11,0,944.0,114.0,1.4,29.5,999.0,949.46,667.43
2018,6,22,11,15,947.0,114.5,1.45,29.9,1013.0,919.2,648.1
2018,6,22,11,30,950.0,115.0,1.5,30.3,1027.0,886.02,626.9
2018,6,22,11,45,951.0,115.0,1.55,30.65,1033.0,848.11,602.72
2018,6,22,12,0,952.0,115.0,1.6,31.0,1039.0,807.85,576.86
2018,6,22,12,15,949.5,116.0,1.7,31.1,1036.5,763.79,547.83
2018,6,22,12,30,947.0,117.0,1.8,31.2,1034.0,718.07,516.32
2018,6,22,12,45,943.5,117.5,1.85,31.3,1024.0,669.91,481.88
2018,6,22,13,0,940.0,118.0,1.9,31.4,1014.0,620.58,445.61
2018,6,22,13,15,936.5,117.0,2.0,31.35,997.5,569.18,407.25
2018,6,22,13,30,933.0,116.0,2.1,31.3,981.0,516.97,366.97
2018,6,22,13,45,928.0,115.0,2.15,31.2,957.5,463.52,324.39
2018,6,22,14,0,923.0,114.0,2.2,31.1,934.0,409.78,280.42
2018,6,22,14,15,916.5,113.0,2.25,30.9,904.5,355.5,235.35
2018,6,22,14,30,910.0,112.0,2.3,30.7,875.0,301.49,190.36
2018,6,22,14,45,900.5,110.5,2.35,30.45,839.0,247.06,146.5
2018,6,22,15,0,891.0,109.0,2.4,30.2,803.0,193.62,107.13
2018,6,22,15,15,879.5,107.0,2.4,30.2,762.0,140.92,76.08
2018,6,22,15,30,868.0,105.0,2.4,30.2,721.0,89.8,67.86
2018,6,22,15,45,853.0,102.5,2.45,29.55,675.5,74.28,55.62
2018,6,22,16,0,838.0,100.0,2.5,28.9,630.0,73.92,55.67
2018,6,22,16,15,819.0,97.0,2.45,28.4,581.5,73.08,55.27
2018,6,22,16,30,800.0,94.0,2.4,27.9,533.0,72.15,54.81
2018,6,22,16,45,775.0,90.0,2.35,27.4,482.0,70.35,53.61
2018,6,22,17,0,750.0,86.0,2.3,26.9,431.0,68.44,52.32
2018,6,22,17,15,716.0,81.5,2.2,26.1,379.5,60.42,45.89
2018,6,22,17,30,682.0,77.0,2.1,25.3,328.0,58.08,44.18
2018,6,22,17,45,634.5,71.5,1.95,24.45,277.0,54.79,41.6
2018,6,22,18,0,587.0,66.0,1.8,23.6,226.0,51.46,38.86
2018,6,22,18,15,517.5,58.5,1.6,22.45,178.5,46.32,34.44
2018,6,22,18,30,448.0,51.0,1.4,21.3,131.0,41.12,29.75
2018,6,22,18,45,343.0,41.5,1.2,20.15,91.5,33.98,23.08
2018,6,22,19,0,238.0,32.0,1.0,19.0,52.0,24.88,12.76
2018,6,22,19,15,131.5,18.5,1.0,18.5,28.5,15.79,0.0
2018,6,22,19,30,25.0,5.0,1.0,18.0,5.0,4.27,0.0
2018,6,22,19,45,12.5,2.5,1.0,17.45,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,23,4,45,39.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,23,5,0,78.0,13.0,1.0,14.3,15.0,60.87,0.0
2018,6,23,5,15,202.0,25.5,1.0,14.85,45.5,205.32,111.64
2018,6,23,5,30,326.0,38.0,1.0,15.4,76.0,326.91,258.22
2018,6,23,5,45,420.0,46.0,1.05,15.95,119.0,422.25,341.02
2018,6,23,6,0,514.0,54.0,1.1,16.5,162.0,523.34,421.99
2018,6,23,6,15,575.5,59.5,1.05,17.25,211.0,599.1,478.81
2018,6,23,6,30,637.0,65.0,1.0,18.0,260.0,677.08,533.96
2018,6,23,6,45,681.5,69.0,1.0,18.75,311.5,739.38,575.45
2018,6,23,7,0,726.0,73.0,1.0,19.5,363.0,796.89,611.79
2018,6,23,7,15,757.0,76.0,1.05,20.55,414.5,845.55,640.69
2018,6,23,7,30,788.0,79.0,1.1,21.6,466.0,892.78,667.73
2018,6,23,7,45,811.5,81.5,1.2,22.6,516.5,930.18,688.51
2018,6,23,8,0,835.0,84.0,1.3,23.6,567.0,953.8,700.1
2018,6,23,8,15,852.0,86.0,1.35,24.45,614.5,979.02,712.37
2018,6,23,8,30,869.0,88.0,1.4,25.3,662.0,1001.4,722.7
2018,6,23,8,45,882.5,89.5,1.5,26.1,705.5,1016.57,729.42
2018,6,23,9,0,896.0,91.0,1.6,26.9,749.0,1028.51,734.23
2018,6,23,9,15,905.5,93.0,1.65,27.55,788.0,1033.58,734.56
2018,6,23,9,30,915.0,95.0,1.7,28.2,827.0,1035.17,732.93
2018,6,23,9,45,923.0,95.5,1.75,28.9,860.5,1030.07,727.2
2018,6,23,10,0,931.0,96.0,1.8,29.6,894.0,1021.47,719.53
2018,6,23,10,15,936.5,97.0,1.85,30.15,921.0,1007.46,709.1
2018,6,23,10,30,942.0,98.0,1.9,30.7,948.0,990.0,696.7
2018,6,23,10,45,945.5,99.0,1.95,31.3,969.0,967.3,681.02
2018,6,23,11,0,949.0,100.0,2.0,31.9,990.0,941.35,663.41
2018,6,23,11,15,951.0,101.0,2.05,32.2,1003.5,910.99,643.85
2018,6,23,11,30,953.0,102.0,2.1,32.5,1017.0,877.73,622.41
2018,6,23,11,45,953.5,102.5,2.15,32.75,1023.0,840.14,598.23
2018,6,23,12,0,954.0,103.0,2.2,33.0,1029.0,800.18,572.36
2018,6,23,12,15,953.0,103.5,2.25,33.05,1027.5,757.03,543.52
2018,6,23,12,30,952.0,104.0,2.3,33.1,1026.0,712.07,511.92
2018,6,23,12,45,949.0,105.0,2.35,33.15,1017.0,664.65,477.78
2018,6,23,13,0,946.0,106.0,2.4,33.2,1008.0,615.95,441.78
2018,6,23,13,15,942.5,105.5,2.4,33.1,991.5,564.8,403.09
2018,6,23,13,30,939.0,105.0,2.4,33.0,975.0,512.81,362.63
2018,6,23,13,45,934.0,104.5,2.45,32.9,952.0,459.54,320.17
2018,6,23,14,0,929.0,104.0,2.5,32.8,929.0,405.96,276.33
2018,6,23,14,15,922.0,103.0,2.5,32.6,899.5,351.33,231.02
2018,6,23,14,30,915.0,102.0,2.5,32.4,870.0,297.02,185.88
2018,6,23,14,45,906.5,100.0,2.5,32.2,834.0,242.31,141.83
2018,6,23,15,0,898.0,98.0,2.5,32.0,798.0,188.5,102.19
2018,6,23,15,15,887.0,96.5,2.5,32.0,757.5,135.88,71.27
2018,6,23,15,30,876.0,95.0,2.5,32.0,717.0,84.8,63.32
2018,6,23,15,45,862.5,92.5,2.4,31.4,672.5,79.04,59.04
2018,6,23,16,0,849.0,90.0,2.3,30.8,628.0,77.74,58.31
2018,6,23,16,15,831.5,87.5,2.25,30.35,580.0,66.93,49.75
2018,6,23,16,30,814.0,85.0,2.2,29.9,532.0,66.11,49.35
2018,6,23,16,45,790.5,81.5,2.15,29.4,481.5,64.43,48.24
2018,6,23,17,0,767.0,78.0,2.1,28.9,431.0,62.67,47.05
2018,6,23,17,15,735.5,74.0,2.0,28.05,380.0,60.35,45.44
2018,6,23,17,30,704.0,70.0,1.9,27.2,329.0,57.98,43.73
2018,6,23,17,45,659.5,65.0,1.8,26.3,278.5,50.12,37.29
2018,6,23,18,0,615.0,60.0,1.7,25.4,228.0,46.97,34.72
2018,6,23,18,15,547.5,54.0,1.65,24.2,180.5,42.84,31.2
2018,6,23,18,30,480.0,48.0,1.6,23.0,133.0,38.72,27.48
2018,6,23,18,45,376.5,39.0,1.5,21.85,93.0,31.88,21.15
2018,6,23,19,0,273.0,30.0,1.4,20.7,53.0,24.99,12.79
2018,6,23,19,15,153.0,17.5,1.45,20.1,29.0,14.94,0.0
2018,6,23,19,30,33.0,5.0,1.5,19.5,5.0,4.27,0.0
2018,6,23,19,45,16.5,2.5,1.55,18.95,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,1.85,14.4,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,1.9,14.6,13.0,52.1,0.0
2018,6,24,5,15,162.5,25.0,1.95,15.0,41.0,177.02,93.13
2018,6,24,5,30,258.0,39.0,2.0,15.4,69.0,278.34,221.14
2018,6,24,5,45,333.0,51.5,2.05,15.8,109.0,358.95,294.02
2018,6,24,6,0,408.0,64.0,2.1,16.2,149.0,445.38,366.63
2018,6,24,6,15,464.0,73.5,2.15,16.65,195.0,522.67,428.53
2018,6,24,6,30,520.0,83.0,2.2,17.1,241.0,598.06,486.2
2018,6,24,6,45,562.0,90.5,2.2,17.55,290.0,659.97,531.08
2018,6,24,7,0,604.0,98.0,2.2,18.0,339.0,722.04,574.33
2018,6,24,7,15,637.0,104.5,2.2,18.5,389.0,774.08,608.7
2018,6,24,7,30,670.0,111.0,2.2,19.0,439.0,825.06,641.33
2018,6,24,7,45,696.0,115.0,2.25,19.55,487.5,864.56,665.45
2018,6,24,8,0,722.0,119.0,2.3,20.1,536.0,902.1,687.87
2018,6,24,8,15,743.0,123.0,2.3,20.5,583.5,932.32,704.93
2018,6,24,8,30,764.0,127.0,2.3,20.9,631.0,953.14,715.58
2018,6,24,8,45,780.5,130.0,2.3,21.3,674.5,972.41,725.27
2018,6,24,9,0,797.0,133.0,2.3,21.7,718.0,988.55,732.91
2018,6,24,9,15,812.0,134.0,2.3,22.1,757.5,997.66,736.04
2018,6,24,9,30,827.0,135.0,2.3,22.5,797.0,1003.39,737.15
2018,6,24,9,45,841.5,135.0,2.3,22.9,832.5,1004.07,735.15
2018,6,24,10,0,856.0,135.0,2.3,23.3,868.0,988.12,722.57
2018,6,24,10,15,863.0,136.5,2.35,23.6,895.5,976.4,713.86
2018,6,24,10,30,870.0,138.0,2.4,23.9,923.0,961.36,703.05
2018,6,24,10,45,874.5,139.0,2.4,24.15,943.5,940.26,688.07
2018,6,24,11,0,879.0,140.0,2.4,24.4,964.0,916.07,671.2
2018,6,24,11,15,882.5,140.5,2.4,24.5,977.5,887.6,651.97
2018,6,24,11,30,886.0,141.0,2.4,24.6,991.0,856.36,630.91
2018,6,24,11,45,888.0,140.5,2.45,24.7,997.5,820.55,607.12
2018,6,24,12,0,890.0,140.0,2.5,24.8,1004.0,782.52,581.39
2018,6,24,12,15,892.5,138.0,2.5,24.85,1003.5,741.74,551.89
2018,6,24,12,30,895.0,136.0,2.5,24.9,1003.0,699.17,520.51
2018,6,24,12,45,897.5,133.5,2.5,24.9,996.0,654.6,487.07
2018,6,24,13,0,900.0,131.0,2.5,24.9,989.0,608.49,451.63
2018,6,24,13,15,896.5,130.0,2.5,24.8,973.0,558.9,412.83
2018,6,24,13,30,893.0,129.0,2.5,24.7,957.0,508.57,372.36
2018,6,24,13,45,887.0,128.0,2.5,24.65,933.5,456.64,329.51
2018,6,24,14,0,881.0,127.0,2.5,24.6,910.0,404.56,285.51
2018,6,24,14,15,873.0,125.5,2.55,24.4,880.0,351.61,240.42
2018,6,24,14,30,865.0,124.0,2.6,24.2,850.0,299.12,195.59
2018,6,24,14,45,855.5,122.5,2.6,23.95,815.0,246.99,152.39
2018,6,24,15,0,846.0,121.0,2.6,23.7,780.0,195.85,113.58
2018,6,24,15,15,833.5,118.5,2.6,23.7,739.5,134.94,74.59
2018,6,24,15,30,821.0,116.0,2.6,23.7,699.0,85.25,65.96
2018,6,24,15,45,804.5,113.0,2.6,23.1,654.0,79.9,61.88
2018,6,24,16,0,788.0,110.0,2.6,22.5,609.0,79.51,61.89
2018,6,24,16,15,766.5,106.5,2.6,22.05,561.0,78.6,61.44
2018,6,24,16,30,745.0,103.0,2.6,21.6,513.0,77.61,60.92
2018,6,24,16,45,718.5,99.0,2.6,21.2,463.5,69.45,54.26
2018,6,24,17,0,692.0,95.0,2.6,20.8,414.0,68.02,53.32
2018,6,24,17,15,656.5,89.5,2.55,20.25,363.5,65.34,51.3
2018,6,24,17,30,621.0,84.0,2.5,19.7,313.0,62.55,49.13
2018,6,24,17,45,573.0,77.5,2.45,19.15,264.0,58.78,46.03
2018,6,24,18,0,525.0,71.0,2.4,18.6,215.0,54.92,42.73
2018,6,24,18,15,458.5,62.5,2.35,18.05,169.5,49.21,37.62
2018,6,24,18,30,392.0,54.0,2.3,17.5,124.0,43.38,32.21
2018,6,24,18,45,300.0,42.0,2.2,16.95,86.0,32.42,22.1
2018,6,24,19,0,208.0,30.0,2.1,16.4,48.0,23.28,11.87
2018,6,24,19,15,116.0,17.0,2.05,16.15,26.0,14.51,0.0
2018,6,24,19,30,24.0,4.0,2.0,15.9,4.0,3.41,0.0
2018,6,24,19,45,12.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,25,4,45,26.0,5.5,1.95,13.8,6.0,0.0,0.0
2018,6,25,5,0,52.0,11.0,2.0,13.9,12.0,42.51,0.0
2018,6,25,5,15,140.0,26.0,2.1,14.15,39.5,163.24,82.86
2018,6,25,5,30,228.0,41.0,2.2,14.4,67.0,260.19,207.12
2018,6,25,5,45,288.0,54.0,2.25,14.65,103.5,328.52,270.48
2018,6,25,6,0,348.0,67.0,2.3,14.9,140.0,401.66,333.69
2018,6,25,6,15,394.5,80.0,2.3,15.2,183.5,467.22,387.9
2018,6,25,6,30,441.0,93.0,2.3,15.5,227.0,534.83,441.02
2018,6,25,6,45,482.5,102.0,2.25,15.8,273.0,594.01,485.25
2018,6,25,7,0,524.0,111.0,2.2,16.1,319.0,654.03,528.42
2018,6,25,7,15,503.0,130.5,2.15,16.6,352.5,668.6,536.01
2018,6,25,7,30,482.0,150.0,2.1,17.1,386.0,679.76,541.13
2018,6,25,7,45,561.5,146.0,2.05,17.65,449.0,768.41,602.03
2018,6,25,8,0,641.0,142.0,2.0,18.2,512.0,848.87,654.21
2018,6,25,8,15,702.0,134.0,2.0,18.7,570.0,904.43,688.33
2018,6,25,8,30,763.0,126.0,2.0,19.2,628.0,950.98,715.89
2018,6,25,8,45,781.5,127.5,2.0,19.7,672.0,970.65,725.25
2018,6,25,9,0,800.0,129.0,2.0,20.2,716.0,987.2,732.86
2018,6,25,9,15,815.0,130.5,2.0,20.6,755.5,996.93,736.37
2018,6,25,9,30,830.0,132.0,2.0,21.0,795.0,1003.28,737.87
2018,6,25,9,45,843.0,131.5,2.05,21.45,829.5,988.72,726.44
2018,6,25,10,0,856.0,131.0,2.1,21.9,864.0,984.4,722.04
2018,6,25,10,15,864.0,132.0,2.15,22.2,892.0,973.31,713.66
2018,6,25,10,30,872.0,133.0,2.2,22.5,920.0,958.88,703.28
2018,6,25,10,45,877.5,134.0,2.25,22.8,941.0,938.82,689.34
2018,6,25,11,0,883.0,135.0,2.3,23.1,962.0,915.61,673.41
2018,6,25,11,15,886.5,135.5,2.35,23.15,976.0,887.2,654.71
2018,6,25,11,30,890.0,136.0,2.4,23.2,990.0,855.99,634.11
2018,6,25,11,45,892.0,136.0,2.5,23.25,996.5,820.59,610.94
2018,6,25,12,0,894.0,136.0,2.6,23.3,1003.0,782.92,585.83
2018,6,25,12,15,898.5,132.5,2.65,23.25,1003.0,742.35,556.77
2018,6,25,12,30,903.0,129.0,2.7,23.2,1003.0,699.85,525.62
2018,6,25,12,45,907.5,124.5,2.75,23.1,996.5,654.81,491.93
2018,6,25,13,0,912.0,120.0,2.8,23.0,990.0,608.08,455.99
2018,6,25,13,15,909.5,118.5,2.8,22.9,974.0,558.23,416.49
2018,6,25,13,30,907.0,117.0,2.8,22.8,958.0,507.52,375.19
2018,6,25,13,45,903.0,116.0,2.85,22.65,936.0,455.83,332.13
2018,6,25,14,0,899.0,115.0,2.9,22.5,914.0,403.77,287.64
2018,6,25,14,15,893.5,113.0,2.9,22.35,885.0,350.42,241.37
2018,6,25,14,30,888.0,111.0,2.9,22.2,856.0,297.26,195.2
2018,6,25,14,45,880.5,108.0,2.9,22.0,821.0,243.47,149.99
2018,6,25,15,0,873.0,105.0,2.9,21.8,786.0,190.49,109.17
2018,6,25,15,15,861.5,103.5,2.9,21.8,746.0,139.07,77.45
2018,6,25,15,30,850.0,102.0,2.9,21.8,706.0,89.21,69.8
2018,6,25,15,45,838.0,98.5,2.85,21.25,662.5,82.12,64.23
2018,6,25,16,0,826.0,95.0,2.8,20.7,619.0,70.42,54.64
2018,6,25,16,15,811.0,91.5,2.75,20.3,572.5,69.2,53.88
2018,6,25,16,30,796.0,88.0,2.7,19.9,526.0,67.87,53.01
2018,6,25,16,45,774.0,84.0,2.65,19.55,476.5,65.95,51.62
2018,6,25,17,0,752.0,80.0,2.6,19.2,427.0,63.93,50.13
2018,6,25,17,15,721.5,75.5,2.6,18.7,376.5,61.32,48.13
2018,6,25,17,30,691.0,71.0,2.6,18.2,326.0,58.62,46.0
2018,6,25,17,45,647.5,65.5,2.55,17.75,276.0,50.36,38.91
2018,6,25,18,0,604.0,60.0,2.5,17.3,226.0,46.86,35.87
2018,6,25,18,15,539.5,54.0,2.45,16.8,179.5,42.76,32.16
2018,6,25,18,30,475.0,48.0,2.4,16.3,133.0,38.67,28.27
2018,6,25,18,45,374.5,39.0,2.35,15.75,93.5,31.84,21.74
2018,6,25,19,0,274.0,30.0,2.3,15.2,54.0,24.96,13.27
2018,6,25,19,15,154.5,17.5,2.25,14.9,29.5,14.94,0.0
2018,6,25,19,30,35.0,5.0,2.2,14.6,5.0,4.27,0.0
2018,6,25,19,45,17.5,2.5,2.15,14.3,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,44.0,6.5,1.85,12.2,7.5,0.0,0.0
2018,6,26,5,0,88.0,13.0,1.9,12.5,15.0,67.08,0.0
2018,6,26,5,15,220.0,25.5,1.95,13.0,46.5,214.89,106.84
2018,6,26,5,30,352.0,38.0,2.0,13.5,78.0,344.79,274.85
2018,6,26,5,45,447.0,45.0,2.0,14.0,121.5,440.93,360.74
2018,6,26,6,0,542.0,52.0,2.0,14.5,165.0,542.38,443.9
2018,6,26,6,15,603.0,58.0,2.0,15.05,215.0,619.25,504.01
2018,6,26,6,30,664.0,64.0,2.0,15.6,265.0,698.37,562.68
2018,6,26,6,45,706.5,68.0,1.95,16.15,317.0,754.07,600.95
2018,6,26,7,0,749.0,72.0,1.9,16.7,369.0,816.17,642.09
2018,6,26,7,15,778.5,75.0,1.9,17.3,421.0,864.02,671.85
2018,6,26,7,30,808.0,78.0,1.9,17.9,473.0,910.31,699.7
2018,6,26,7,45,830.5,81.0,1.9,18.5,524.0,947.84,720.84
2018,6,26,8,0,853.0,84.0,1.9,19.1,575.0,971.5,732.38
2018,6,26,8,15,869.5,86.0,1.9,19.6,623.0,996.5,745.1
2018,6,26,8,30,886.0,88.0,1.9,20.1,671.0,1018.62,755.81
2018,6,26,8,45,899.0,90.0,1.95,20.65,715.5,1034.06,762.72
2018,6,26,9,0,912.0,92.0,2.0,21.2,760.0,1046.18,767.64
2018,6,26,9,15,919.5,95.0,2.0,21.65,799.0,1050.39,767.26
2018,6,26,9,30,927.0,98.0,2.0,22.1,838.0,1051.04,764.84
2018,6,26,9,45,931.0,101.0,2.05,22.55,871.0,1044.57,758.75
2018,6,26,10,0,935.0,104.0,2.1,23.0,904.0,1034.53,750.61
2018,6,26,10,15,939.5,105.5,2.2,23.25,931.0,1019.89,740.86
2018,6,26,10,30,944.0,107.0,2.3,23.5,958.0,1001.8,728.96
2018,6,26,10,45,948.0,107.5,2.35,23.75,978.5,978.87,713.46
2018,6,26,11,0,952.0,108.0,2.4,24.0,999.0,952.69,695.91
2018,6,26,11,15,955.0,108.0,2.45,24.0,1013.0,922.06,676.1
2018,6,26,11,30,958.0,108.0,2.5,24.0,1027.0,888.49,654.3
2018,6,26,11,45,959.0,108.5,2.55,24.0,1033.5,851.01,629.74
2018,6,26,12,0,960.0,109.0,2.6,24.0,1040.0,811.12,603.36
2018,6,26,12,15,961.5,107.5,2.65,23.95,1039.0,767.79,573.34
2018,6,26,12,30,963.0,106.0,2.7,23.9,1038.0,722.52,540.39
2018,6,26,12,45,963.0,105.0,2.75,23.85,1030.0,674.93,504.87
2018,6,26,13,0,963.0,104.0,2.8,23.8,1022.0,625.8,467.21
2018,6,26,13,15,960.5,103.0,2.85,23.7,1006.0,574.01,426.53
2018,6,26,13,30,958.0,102.0,2.9,23.6,990.0,521.25,383.85
2018,6,26,13,45,954.0,100.5,2.9,23.45,967.0,466.75,338.55
2018,6,26,14,0,950.0,99.0,2.9,23.3,944.0,411.82,291.73
2018,6,26,14,15,944.5,98.0,2.9,23.1,914.5,356.55,243.89
2018,6,26,14,30,939.0,97.0,2.9,22.9,885.0,301.41,196.05
2018,6,26,14,45,931.5,95.0,2.9,22.7,849.5,245.58,149.13
2018,6,26,15,0,924.0,93.0,2.9,22.5,814.0,190.54,106.73
2018,6,26,15,15,914.0,91.0,2.9,22.5,773.0,136.28,73.16
2018,6,26,15,30,904.0,89.0,2.9,22.5,732.0,83.46,64.8
2018,6,26,15,45,891.0,86.5,2.9,21.95,686.5,75.96,58.86
2018,6,26,16,0,878.0,84.0,2.9,21.4,641.0,74.54,57.98
2018,6,26,16,15,862.0,81.0,2.85,20.95,592.5,72.61,56.63
2018,6,26,16,30,846.0,78.0,2.8,20.5,544.0,70.52,55.14
2018,6,26,16,45,824.0,75.0,2.8,20.1,493.0,60.3,46.64
2018,6,26,17,0,802.0,72.0,2.8,19.7,442.0,58.7,45.51
2018,6,26,17,15,771.5,68.0,2.75,19.2,390.0,56.19,43.57
2018,6,26,17,30,741.0,64.0,2.7,18.7,338.0,53.6,41.53
2018,6,26,17,45,698.5,60.0,2.65,18.15,287.0,50.85,39.27
2018,6,26,18,0,656.0,56.0,2.6,17.6,236.0,48.09,36.9
2018,6,26,18,15,592.0,50.0,2.5,17.05,187.5,39.9,29.61
2018,6,26,18,30,528.0,44.0,2.4,16.5,139.0,35.6,25.57
2018,6,26,18,45,426.0,36.5,2.3,15.95,98.0,29.86,20.02
2018,6,26,19,0,324.0,29.0,2.2,15.4,57.0,24.17,12.7
2018,6,26,19,15,185.0,17.5,2.15,15.05,31.5,14.94,0.0
2018,6,26,19,30,46.0,6.0,2.1,14.7,6.0,5.12,0.0
2018,6,26,19,45,23.0,3.0,2.05,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,21.5,5.5,2.1,12.75,6.0,0.0,0.0
2018,6,27,5,0,43.0,11.0,2.1,12.8,12.0,36.72,0.0
2018,6,27,5,15,180.0,24.5,2.15,13.1,43.0,186.74,87.9
2018,6,27,5,30,317.0,38.0,2.2,13.4,74.0,319.17,254.58
2018,6,27,5,45,420.5,46.5,2.2,13.7,118.5,422.1,346.77
2018,6,27,6,0,524.0,55.0,2.2,14.0,163.0,531.48,437.07
2018,6,27,6,15,531.5,66.0,2.2,14.45,201.5,569.67,468.09
2018,6,27,6,30,539.0,77.0,2.2,14.9,240.0,606.7,496.46
2018,6,27,6,45,639.5,75.0,2.15,15.35,303.0,709.06,571.89
2018,6,27,7,0,740.0,73.0,2.1,15.8,366.0,808.85,641.27
2018,6,27,7,15,770.0,76.5,2.1,16.35,418.0,857.67,671.87
2018,6,27,7,30,800.0,80.0,2.1,16.9,470.0,904.99,700.92
2018,6,27,7,45,823.5,82.5,2.1,17.4,521.0,942.75,722.79
2018,6,27,8,0,847.0,85.0,2.1,17.9,572.0,966.65,734.96
2018,6,27,8,15,864.0,87.0,2.1,18.4,620.0,992.12,748.18
2018,6,27,8,30,881.0,89.0,2.1,18.9,668.0,1014.72,759.39
2018,6,27,8,45,894.0,90.5,2.15,19.35,712.0,1029.57,766.26
2018,6,27,9,0,907.0,92.0,2.2,19.8,756.0,1041.14,771.16
2018,6,27,9,15,907.0,99.5,2.25,20.15,793.5,1042.91,770.13
2018,6,27,9,30,907.0,107.0,2.3,20.5,831.0,1040.93,766.93
2018,6,27,9,45,902.0,115.5,2.35,20.85,861.0,1031.29,758.95
2018,6,27,10,0,897.0,124.0,2.4,21.2,891.0,1018.04,748.84
2018,6,27,10,15,903.0,125.0,2.45,21.4,918.0,1004.53,739.15
2018,6,27,10,30,909.0,126.0,2.5,21.6,945.0,987.63,727.35
2018,6,27,10,45,915.0,126.0,2.55,21.8,966.5,966.45,712.83
2018,6,27,11,0,921.0,126.0,2.6,22.0,988.0,942.03,696.25
2018,6,27,11,15,924.5,126.5,2.65,22.0,1002.5,912.74,676.97
2018,6,27,11,30,928.0,127.0,2.7,22.0,1017.0,880.54,655.7
2018,6,27,11,45,930.5,126.5,2.8,22.0,1024.0,844.02,631.72
2018,6,27,12,0,933.0,126.0,2.9,22.0,1031.0,805.1,605.86
2018,6,27,12,15,932.5,126.0,2.95,21.9,1029.5,762.28,575.3
2018,6,27,12,30,932.0,126.0,3.0,21.8,1028.0,717.72,542.48
2018,6,27,12,45,930.5,125.5,3.05,21.65,1019.5,670.63,507.07
2018,6,27,13,0,929.0,125.0,3.1,21.5,1011.0,622.22,469.68
2018,6,27,13,15,927.5,123.0,3.1,21.35,995.5,571.62,429.41
2018,6,27,13,30,926.0,121.0,3.1,21.2,980.0,520.05,387.19
2018,6,27,13,45,922.5,119.0,3.15,21.0,957.0,466.84,342.69
2018,6,27,14,0,919.0,117.0,3.2,20.8,934.0,413.21,296.65
2018,6,27,14,15,913.0,114.5,3.2,20.6,904.0,358.25,248.76
2018,6,27,14,30,907.0,112.0,3.2,20.4,874.0,303.54,200.98
2018,6,27,14,45,900.0,109.0,3.2,20.15,838.5,248.75,154.54
2018,6,27,15,0,893.0,106.0,3.2,19.9,803.0,194.72,112.47
2018,6,27,15,15,882.0,104.0,3.2,19.9,762.5,141.88,79.39
2018,6,27,15,30,871.0,102.0,3.2,19.9,722.0,90.56,71.49
2018,6,27,15,45,858.5,98.5,3.25,19.25,677.0,82.52,65.09
2018,6,27,16,0,846.0,95.0,3.3,18.6,632.0,70.77,55.42
2018,6,27,16,15,831.0,91.0,3.3,18.15,584.5,69.2,54.35
2018,6,27,16,30,816.0,87.0,3.3,17.7,537.0,67.48,53.15
2018,6,27,16,45,793.5,83.5,3.3,17.25,486.5,65.87,52.04
2018,6,27,17,0,771.0,80.0,3.3,16.8,436.0,64.17,50.84
2018,6,27,17,15,739.0,75.5,3.25,16.4,384.0,61.51,48.76
2018,6,27,17,30,707.0,71.0,3.2,16.0,332.0,58.77,46.56
2018,6,27,17,45,662.0,66.0,3.2,15.55,281.0,50.86,39.7
2018,6,27,18,0,617.0,61.0,3.2,15.1,230.0,47.73,36.97
2018,6,27,18,15,549.0,55.0,3.1,14.7,182.5,43.62,33.21
2018,6,27,18,30,481.0,49.0,3.0,14.3,135.0,39.53,29.28
2018,6,27,18,45,377.0,40.0,2.95,13.9,95.0,32.72,22.68
2018,6,27,19,0,273.0,31.0,2.9,13.5,55.0,25.86,14.14
2018,6,27,19,15,153.0,18.5,2.85,13.35,30.5,15.79,0.0
2018,6,27,19,30,33.0,6.0,2.8,13.2,6.0,5.12,0.0
2018,6,27,19,45,16.5,3.0,2.75,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,2.65,13.8,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,2.7,13.9,13.0,38.18,0.0
2018,6,28,5,15,146.0,26.0,2.75,14.2,40.5,166.0,72.67
2018,6,28,5,30,248.0,40.0,2.8,14.5,68.0,273.17,216.78
2018,6,28,5,45,343.5,50.0,2.85,14.75,109.0,364.34,300.27
2018,6,28,6,0,439.0,60.0,2.9,15.0,150.0,468.85,388.42
2018,6,28,6,15,504.0,67.0,2.9,15.4,197.5,547.62,452.13
2018,6,28,6,30,569.0,74.0,2.9,15.8,245.0,628.76,514.81
2018,6,28,6,45,616.5,78.5,2.9,16.2,295.0,692.88,561.87
2018,6,28,7,0,664.0,83.0,2.9,16.6,345.0,757.4,607.43
2018,6,28,7,15,698.5,86.5,2.9,17.0,396.0,808.22,641.42
2018,6,28,7,30,733.0,90.0,2.9,17.4,447.0,852.49,669.84
2018,6,28,7,45,761.0,92.5,2.9,17.75,497.5,893.69,695.59
2018,6,28,8,0,789.0,95.0,2.9,18.1,548.0,932.8,719.4
2018,6,28,8,15,809.0,97.0,2.9,18.4,595.5,960.82,735.38
2018,6,28,8,30,829.0,99.0,2.9,18.7,643.0,986.06,749.44
2018,6,28,8,45,845.5,100.5,2.9,19.0,687.5,991.93,750.39
2018,6,28,9,0,862.0,102.0,2.9,19.3,732.0,1006.9,757.79
2018,6,28,9,15,873.0,104.0,2.85,19.55,771.5,1013.56,759.31
2018,6,28,9,30,884.0,106.0,2.8,19.8,811.0,1016.83,758.77
2018,6,28,9,45,893.5,106.5,2.8,20.05,844.5,1013.51,754.53
2018,6,28,10,0,903.0,107.0,2.8,20.3,878.0,1006.74,748.23
2018,6,28,10,15,909.0,108.0,2.8,20.5,905.5,993.62,738.06
2018,6,28,10,30,915.0,109.0,2.8,20.7,933.0,977.11,725.84
2018,6,28,10,45,919.5,110.0,2.85,20.9,954.0,955.86,711.02
2018,6,28,11,0,924.0,111.0,2.9,21.1,975.0,931.39,694.13
2018,6,28,11,15,926.5,111.0,2.9,21.15,988.5,901.17,673.43
2018,6,28,11,30,929.0,111.0,2.9,21.2,1002.0,868.13,650.84
2018,6,28,11,45,929.0,111.5,2.9,21.25,1007.5,830.9,625.32
2018,6,28,12,0,929.0,112.0,2.9,21.3,1013.0,791.4,598.12
2018,6,28,12,15,930.0,111.5,2.95,21.3,1012.5,749.77,568.34
2018,6,28,12,30,931.0,111.0,3.0,21.3,1012.0,706.26,535.87
2018,6,28,12,45,931.0,109.5,3.0,21.25,1004.0,659.68,500.28
2018,6,28,13,0,931.0,108.0,3.0,21.2,996.0,611.66,462.68
2018,6,28,13,15,928.5,106.5,3.0,21.15,980.0,561.04,422.11
2018,6,28,13,30,926.0,105.0,3.0,21.1,964.0,509.52,379.69
2018,6,28,13,45,921.5,104.5,3.05,21.0,941.5,457.12,335.56
2018,6,28,14,0,917.0,104.0,3.1,20.9,919.0,404.35,290.0
2018,6,28,14,15,910.5,103.0,3.1,20.75,890.0,350.47,242.83
2018,6,28,14,30,904.0,102.0,3.1,20.6,861.0,296.84,195.82
2018,6,28,14,45,895.5,100.5,3.1,20.45,826.0,242.97,150.05
2018,6,28,15,0,887.0,99.0,3.1,20.3,791.0,189.97,108.78
2018,6,28,15,15,876.5,97.0,3.1,20.3,751.0,137.57,75.91
2018,6,28,15,30,866.0,95.0,3.1,20.3,711.0,86.64,68.07
2018,6,28,15,45,852.0,92.5,3.05,19.8,666.5,78.81,61.8
2018,6,28,16,0,838.0,90.0,3.0,19.3,622.0,77.52,61.01
2018,6,28,16,15,819.5,87.5,3.0,18.95,574.5,66.67,52.0
2018,6,28,16,30,801.0,85.0,3.0,18.6,527.0,65.86,51.56
2018,6,28,16,45,776.0,82.0,2.95,18.25,476.5,64.53,50.67
2018,6,28,17,0,751.0,79.0,2.9,17.9,426.0,63.15,49.72
2018,6,28,17,15,717.0,75.5,2.9,17.4,375.0,61.24,48.32
2018,6,28,17,30,683.0,72.0,2.9,16.9,324.0,54.4,42.54
2018,6,28,17,45,636.0,67.0,2.9,16.35,274.0,51.36,40.02
2018,6,28,18,0,589.0,62.0,2.9,15.8,224.0,48.28,37.35
2018,6,28,18,15,518.5,56.5,2.85,15.35,177.5,44.63,34.02
2018,6,28,18,30,448.0,51.0,2.8,14.9,131.0,41.06,30.54
2018,6,28,18,45,341.0,41.5,2.7,14.4,91.5,33.9,23.65
2018,6,28,19,0,234.0,32.0,2.6,13.9,52.0,24.87,13.37
2018,6,28,19,15,129.5,18.5,2.6,13.75,28.5,15.79,0.0
2018,6,28,19,30,25.0,5.0,2.6,13.6,5.0,4.27,0.0
2018,6,28,19,45,12.5,2.5,2.55,13.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,40.5,5.5,1.45,12.8,6.5,0.0,0.0
2018,6,29,5,0,81.0,11.0,1.5,13.0,13.0,60.76,0.0
2018,6,29,5,15,206.0,23.5,1.5,13.4,42.5,201.63,83.33
2018,6,29,5,30,331.0,36.0,1.5,13.8,72.0,327.16,258.48
2018,6,29,5,45,423.0,43.5,1.5,14.2,114.0,420.07,342.32
2018,6,29,6,0,515.0,51.0,1.5,14.6,156.0,518.63,423.09
2018,6,29,6,15,574.5,56.5,1.45,15.2,204.0,592.52,480.33
2018,6,29,6,30,634.0,62.0,1.4,15.8,252.0,668.65,536.03
2018,6,29,6,45,676.5,66.5,1.35,16.35,303.0,724.36,574.0
2018,6,29,7,0,719.0,71.0,1.3,16.9,354.0,786.33,614.63
2018,6,29,7,15,749.0,74.5,1.3,17.55,405.0,834.68,644.37
2018,6,29,7,30,779.0,78.0,1.3,18.2,456.0,881.62,672.27
2018,6,29,7,45,802.0,80.0,1.3,18.9,505.5,917.94,692.12
2018,6,29,8,0,825.0,82.0,1.3,19.6,555.0,940.6,702.65
2018,6,29,8,15,842.0,84.5,1.35,20.3,602.5,966.63,716.2
2018,6,29,8,30,859.0,87.0,1.4,21.0,650.0,989.85,727.77
2018,6,29,8,45,872.5,89.0,1.5,21.65,694.0,1005.87,735.64
2018,6,29,9,0,886.0,91.0,1.6,22.3,738.0,1018.68,741.59
2018,6,29,9,15,893.5,94.0,1.65,22.9,776.5,1023.16,741.74
2018,6,29,9,30,901.0,97.0,1.7,23.5,815.0,1024.17,739.92
2018,6,29,9,45,905.5,100.0,1.8,24.05,847.5,1018.66,734.99
2018,6,29,10,0,910.0,103.0,1.9,24.6,880.0,1009.64,727.99
2018,6,29,10,15,915.5,104.5,2.0,25.0,907.5,996.57,718.93
2018,6,29,10,30,921.0,106.0,2.1,25.4,935.0,980.08,707.77
2018,6,29,10,45,924.5,107.0,2.15,25.8,955.5,957.88,692.46
2018,6,29,11,0,928.0,108.0,2.2,26.2,976.0,932.5,675.19
2018,6,29,11,15,930.5,108.0,2.25,26.5,989.0,902.27,655.07
2018,6,29,11,30,933.0,108.0,2.3,26.8,1002.0,869.2,633.06
2018,6,29,11,45,934.0,108.5,2.35,27.05,1008.5,832.72,608.83
2018,6,29,12,0,935.0,109.0,2.4,27.3,1015.0,793.86,582.88
2018,6,29,12,15,934.0,109.5,2.5,27.4,1014.0,751.44,553.78
2018,6,29,12,30,933.0,110.0,2.6,27.5,1013.0,707.25,521.95
2018,6,29,12,45,929.5,111.0,2.65,27.65,1004.0,660.31,486.99
2018,6,29,13,0,926.0,112.0,2.7,27.8,995.0,612.17,450.24
2018,6,29,13,15,923.5,111.0,2.7,27.75,979.5,562.08,411.28
2018,6,29,13,30,921.0,110.0,2.7,27.7,964.0,511.09,370.5
2018,6,29,13,45,916.5,109.0,2.75,27.65,941.5,458.52,327.52
2018,6,29,14,0,912.0,108.0,2.8,27.6,919.0,405.61,283.15
2018,6,29,14,15,906.5,106.0,2.8,27.45,890.0,351.58,237.23
2018,6,29,14,30,901.0,104.0,2.8,27.3,861.0,297.73,191.34
2018,6,29,14,45,893.5,101.5,2.85,27.15,826.0,243.53,146.55
2018,6,29,15,0,886.0,99.0,2.9,27.0,791.0,190.13,106.0
2018,6,29,15,15,875.0,97.5,2.9,27.0,751.0,138.01,74.16
2018,6,29,15,30,864.0,96.0,2.9,27.0,711.0,87.41,66.84
2018,6,29,15,45,851.5,92.5,2.85,26.45,666.5,78.8,60.11
2018,6,29,16,0,839.0,89.0,2.8,25.9,622.0,76.92,58.87
2018,6,29,16,15,823.0,86.0,2.75,25.45,575.0,65.74,49.82
2018,6,29,16,30,807.0,83.0,2.7,25.0,528.0,64.58,49.12
2018,6,29,16,45,785.0,79.5,2.6,24.55,478.5,62.88,47.95
2018,6,29,17,0,763.0,76.0,2.5,24.1,429.0,61.09,46.7
2018,6,29,17,15,732.0,72.5,2.4,23.45,378.5,59.12,45.3
2018,6,29,17,30,701.0,69.0,2.3,22.8,328.0,57.11,43.82
2018,6,29,17,45,657.0,63.5,2.2,22.1,277.5,48.95,36.97
2018,6,29,18,0,613.0,58.0,2.1,21.4,227.0,45.37,33.95
2018,6,29,18,15,548.0,52.0,1.95,20.5,180.0,41.2,30.3
2018,6,29,18,30,483.0,46.0,1.8,19.6,133.0,37.01,26.45
2018,6,29,18,45,381.5,38.0,1.65,18.75,93.5,30.98,20.73
2018,6,29,19,0,280.0,30.0,1.5,17.9,54.0,24.96,13.17
2018,6,29,19,15,158.0,17.5,1.5,17.45,29.5,14.94,0.0
2018,6,29,19,30,36.0,5.0,1.5,17.0,5.0,4.27,0.0
2018,6,29,19,45,18.0,2.5,1.55,16.55,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,45,52.0,6.0,1.15,13.6,7.0,0.0,0.0
2018,6,30,5,0,104.0,12.0,1.2,13.9,14.0,76.12,0.0
2018,6,30,5,15,239.5,22.0,1.25,14.5,43.5,222.36,83.87
2018,6,30,5,30,375.0,32.0,1.3,15.1,73.0,354.76,277.59
2018,6,30,5,45,464.5,39.5,1.3,15.7,116.0,446.29,359.58
2018,6,30,6,0,554.0,47.0,1.3,16.3,159.0,544.0,438.31
2018,6,30,6,15,611.5,51.5,1.25,17.1,207.5,609.83,488.15
2018,6,30,6,30,669.0,56.0,1.2,17.9,256.0,684.83,541.64
2018,6,30,6,45,708.5,60.0,1.15,18.65,307.0,744.28,580.96
2018,6,30,7,0,748.0,64.0,1.1,19.4,358.0,803.55,618.15
2018,6,30,7,15,776.0,67.5,1.1,20.3,409.5,850.64,645.67
2018,6,30,7,30,804.0,71.0,1.1,21.2,461.0,896.23,671.28
2018,6,30,7,45,825.0,73.5,1.05,22.1,510.5,920.73,681.47
2018,6,30,8,0,846.0,76.0,1.0,23.0,560.0,953.76,697.06
2018,6,30,8,15,861.5,78.5,1.05,23.75,607.5,978.69,709.25
2018,6,30,8,30,877.0,81.0,1.1,24.5,655.0,1000.72,719.64
2018,6,30,8,45,889.5,82.5,1.15,25.3,698.5,1015.37,725.29
2018,6,30,9,0,902.0,84.0,1.2,26.1,742.0,1026.78,729.08
2018,6,30,9,15,911.0,86.0,1.3,26.65,781.0,1031.82,730.68
2018,6,30,9,30,920.0,88.0,1.4,27.2,820.0,1033.36,730.28
2018,6,30,9,45,927.0,89.5,1.45,27.8,854.0,1028.79,725.29
2018,6,30,10,0,934.0,91.0,1.5,28.4,888.0,1020.68,718.33
2018,6,30,10,15,938.5,92.5,1.6,28.8,915.0,1006.59,709.15
2018,6,30,10,30,943.0,94.0,1.7,29.2,942.0,989.05,697.9
2018,6,30,10,45,945.0,95.5,1.75,29.55,962.0,965.82,682.62
2018,6,30,11,0,947.0,97.0,1.8,29.9,982.0,939.37,665.4
2018,6,30,11,15,949.0,97.5,1.9,30.1,995.5,908.92,646.57
2018,6,30,11,30,951.0,98.0,2.0,30.3,1009.0,875.58,625.75
2018,6,30,11,45,952.0,98.5,2.05,30.45,1015.5,838.74,602.14
2018,6,30,12,0,953.0,99.0,2.1,30.6,1022.0,799.46,576.78
2018,6,30,12,15,950.0,101.0,2.15,30.6,1020.5,756.35,548.07
2018,6,30,12,30,947.0,103.0,2.2,30.6,1019.0,711.5,516.4
2018,6,30,12,45,941.5,105.0,2.25,30.6,1009.0,663.59,481.78
2018,6,30,13,0,936.0,107.0,2.3,30.6,999.0,614.58,445.41
2018,6,30,13,15,932.0,106.5,2.35,30.55,982.5,563.66,406.7
2018,6,30,13,30,928.0,106.0,2.4,30.5,966.0,511.93,366.19
2018,6,30,13,45,922.5,105.5,2.4,30.4,943.0,458.97,323.51
2018,6,30,14,0,917.0,105.0,2.4,30.3,920.0,405.74,279.53
2018,6,30,14,15,911.0,104.0,2.4,30.15,891.5,351.96,234.42
2018,6,30,14,30,905.0,103.0,2.4,30.0,863.0,298.37,189.33
2018,6,30,14,45,896.5,102.0,2.4,29.85,828.5,244.7,145.51
2018,6,30,15,0,888.0,101.0,2.4,29.7,794.0,191.87,105.93
2018,6,30,15,15,877.0,98.5,2.4,29.7,753.5,138.99,73.89
2018,6,30,15,30,866.0,96.0,2.4,29.7,713.0,87.64,66.24
2018,6,30,15,45,849.5,94.5,2.4,29.1,667.5,79.96,60.37
2018,6,30,16,0,833.0,93.0,2.4,28.5,622.0,79.26,60.14
2018,6,30,16,15,813.0,91.0,2.4,27.95,574.0,68.87,51.88
2018,6,30,16,30,793.0,89.0,2.4,27.4,526.0,68.48,51.86
2018,6,30,16,45,769.0,85.0,2.4,26.9,476.0,66.56,50.55
2018,6,30,17,0,745.0,81.0,2.4,26.4,426.0,64.55,49.15
2018,6,30,17,15,712.0,77.0,2.35,25.55,375.0,62.33,47.61
2018,6,30,17,30,679.0,73.0,2.3,24.7,324.0,55.07,41.73
2018,6,30,17,45,633.0,68.0,2.25,23.9,274.0,52.07,39.37
2018,6,30,18,0,587.0,63.0,2.2,23.1,224.0,49.04,36.86
2018,6,30,18,15,519.5,56.0,2.05,22.15,177.0,44.23,32.69
2018,6,30,18,30,452.0,49.0,1.9,21.2,130.0,39.38,28.28
2018,6,30,18,45,351.5,39.5,1.8,20.25,91.0,32.18,21.58
2018,6,30,19,0,251.0,30.0,1.7,19.3,52.0,24.89,13.01
2018,6,30,19,15,140.5,17.5,1.7,18.85,28.5,14.94,0.0
2018,6,30,19,30,30.0,5.0,1.7,18.4,5.0,4.27,0.0
2018,6,30,19,45,15.0,2.5,1.7,17.95,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,4,45,31.0,5.0,1.85,14.5,5.5,0.0,0.0
2018,7,1,5,0,62.0,10.0,1.9,14.7,11.0,47.76,0.0
2018,7,1,5,15,164.0,22.5,1.9,15.2,37.5,170.13,55.96
2018,7,1,5,30,266.0,35.0,1.9,15.7,64.0,277.47,217.29
2018,7,1,5,45,349.5,46.5,1.95,16.15,104.5,366.92,299.0
2018,7,1,6,0,433.0,58.0,2.0,16.6,145.0,461.03,377.46
2018,7,1,6,15,492.0,66.0,2.0,17.1,191.5,535.61,436.86
2018,7,1,6,30,551.0,74.0,2.0,17.6,238.0,612.39,495.04
2018,7,1,6,45,593.0,80.5,1.95,18.05,287.0,673.73,538.82
2018,7,1,7,0,635.0,87.0,1.9,18.5,336.0,735.31,580.88
2018,7,1,7,15,667.0,92.0,1.9,19.05,385.5,785.22,613.15
2018,7,1,7,30,699.0,97.0,1.9,19.6,435.0,834.07,643.73
2018,7,1,7,45,723.5,102.0,1.85,20.15,484.5,874.1,666.88
2018,7,1,8,0,748.0,107.0,1.8,20.7,534.0,906.08,684.07
2018,7,1,8,15,767.0,110.0,1.8,21.25,580.5,934.03,698.9
2018,7,1,8,30,786.0,113.0,1.8,21.8,627.0,959.23,711.79
2018,7,1,8,45,800.5,116.5,1.85,22.4,670.5,977.49,720.57
2018,7,1,9,0,815.0,120.0,1.9,23.0,714.0,992.58,727.41
2018,7,1,9,15,828.0,121.5,1.9,23.45,753.0,1000.56,729.56
2018,7,1,9,30,841.0,123.0,1.9,23.9,792.0,992.18,721.42
2018,7,1,9,45,852.0,123.5,1.95,24.35,826.0,990.54,718.59
2018,7,1,10,0,863.0,124.0,2.0,24.8,860.0,985.54,713.65
2018,7,1,10,15,870.0,125.5,2.05,25.15,887.5,974.25,705.13
2018,7,1,10,30,877.0,127.0,2.1,25.5,915.0,959.6,694.63
2018,7,1,10,45,881.5,128.0,2.15,25.8,936.0,938.87,680.45
2018,7,1,11,0,886.0,129.0,2.2,26.1,957.0,915.01,664.33
2018,7,1,11,15,889.0,130.0,2.25,26.25,971.0,886.83,645.81
2018,7,1,11,30,892.0,131.0,2.3,26.4,985.0,855.85,625.41
2018,7,1,11,45,893.5,131.0,2.35,26.6,991.5,820.23,601.74
2018,7,1,12,0,895.0,131.0,2.4,26.8,998.0,782.35,576.42
2018,7,1,12,15,890.0,134.0,2.45,26.8,995.5,740.13,546.56
2018,7,1,12,30,885.0,137.0,2.5,26.8,993.0,696.5,515.0
2018,7,1,12,45,877.0,140.5,2.55,26.8,982.5,650.19,480.75
2018,7,1,13,0,869.0,144.0,2.6,26.8,972.0,603.13,445.07
2018,7,1,13,15,865.0,143.0,2.6,26.65,956.0,554.59,407.46
2018,7,1,13,30,861.0,142.0,2.6,26.5,940.0,505.4,368.27
2018,7,1,13,45,855.5,140.5,2.6,26.35,917.5,454.77,326.94
2018,7,1,14,0,850.0,139.0,2.6,26.2,895.0,403.99,284.46
2018,7,1,14,15,843.0,137.5,2.6,25.9,866.5,352.76,241.09
2018,7,1,14,30,836.0,136.0,2.6,25.6,838.0,294.99,192.72
2018,7,1,14,45,826.5,133.0,2.6,25.35,803.0,242.21,149.22
2018,7,1,15,0,817.0,130.0,2.6,25.1,768.0,190.6,109.94
2018,7,1,15,15,804.5,127.5,2.6,25.1,728.5,140.4,78.78
2018,7,1,15,30,792.0,125.0,2.6,25.1,689.0,92.03,71.17
2018,7,1,15,45,776.5,121.5,2.55,24.5,645.0,84.72,65.52
2018,7,1,16,0,761.0,118.0,2.5,23.9,601.0,84.27,65.5
2018,7,1,16,15,742.5,113.5,2.45,23.45,554.5,82.96,64.73
2018,7,1,16,30,724.0,109.0,2.4,23.0,508.0,74.23,57.7
2018,7,1,16,45,699.0,104.0,2.35,22.6,459.5,72.42,56.46
2018,7,1,17,0,674.0,99.0,2.3,22.2,411.0,70.48,55.1
2018,7,1,17,15,640.0,93.0,2.25,21.6,361.0,67.59,52.94
2018,7,1,17,30,606.0,87.0,2.2,21.0,311.0,64.57,50.61
2018,7,1,17,45,559.5,80.0,2.15,20.4,262.5,60.54,47.32
2018,7,1,18,0,513.0,73.0,2.1,19.8,214.0,56.39,43.79
2018,7,1,18,15,446.5,64.0,2.05,19.15,168.5,50.34,38.44
2018,7,1,18,30,380.0,55.0,2.0,18.5,123.0,44.15,32.75
2018,7,1,18,45,288.5,43.0,1.95,17.8,85.5,33.11,22.62
2018,7,1,19,0,197.0,31.0,1.9,17.1,48.0,24.01,12.48
2018,7,1,19,15,109.0,17.5,1.9,16.7,26.0,14.94,0.0
2018,7,1,19,30,21.0,4.0,1.9,16.3,4.0,3.41,0.0
2018,7,1,19,45,10.5,2.0,1.85,15.9,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
