Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,24.3,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,106.9,28.14
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,200.89,155.83
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,263.59,214.31
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,329.97,271.27
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,307.97,254.12
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,281.57,232.25
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,362.78,297.27
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,427.68,347.11
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,473.68,380.41
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,519.29,412.58
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,649.08,507.2
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,759.49,583.57
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,834.19,630.92
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,899.63,670.86
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,922.63,682.29
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,942.71,692.29
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,942.17,689.86
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,938.21,685.62
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,925.94,675.0
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,910.39,661.87
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,905.61,658.56
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,897.64,653.04
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,882.34,642.05
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,864.06,629.15
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,841.15,613.66
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,815.51,596.24
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,783.77,574.49
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,750.03,551.08
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,711.97,524.64
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,672.71,496.8
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,630.94,466.44
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,588.64,434.92
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,542.83,400.34
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,497.23,364.97
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,451.02,328.22
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,405.46,291.11
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,358.79,252.86
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,313.33,215.39
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,267.9,178.85
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,224.35,146.22
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,183.71,120.85
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,142.72,113.62
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,134.51,107.58
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,131.7,105.93
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,127.68,103.07
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,123.32,99.92
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,116.99,95.07
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,110.26,89.83
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,102.1,83.32
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,93.53,76.33
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,85.92,70.0
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,74.7,60.31
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,61.15,48.32
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,47.25,35.79
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,33.68,23.34
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,19.8,9.38
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,11.52,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,1.71,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,30.19,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,152.45,34.13
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,263.58,205.97
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,355.21,291.07
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,458.73,378.18
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,538.16,442.17
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,619.92,504.96
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,685.19,552.54
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,750.81,598.49
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,804.27,633.66
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,856.75,667.09
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,891.56,687.36
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,931.27,710.74
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,960.4,727.21
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,986.74,741.78
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,1005.31,750.46
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,1008.06,748.86
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,1014.36,750.93
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,1017.23,750.85
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,1013.08,745.82
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,1005.48,738.78
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,993.87,730.15
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,978.85,719.44
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,958.58,705.26
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,935.05,689.05
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,905.77,669.57
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,873.62,648.16
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,837.58,623.55
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,799.13,597.23
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,756.86,567.1
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,712.9,534.72
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,665.8,499.19
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,617.56,461.93
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,567.73,422.51
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,516.98,381.26
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,464.51,337.6
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,411.62,292.52
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,357.73,245.97
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,304.06,199.56
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,250.41,154.6
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,197.58,113.91
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,145.17,81.27
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,94.32,73.69
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,75.42,58.22
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,74.83,58.0
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,73.73,57.34
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,72.53,56.59
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,71.49,55.98
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,70.42,55.32
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,61.91,48.27
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,59.29,46.22
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,55.72,43.27
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,52.06,40.13
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,47.39,35.97
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,42.7,31.58
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,35.22,24.47
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,25.61,13.63
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,16.22,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,4.27,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,36.06,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,164.04,26.61
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,282.11,219.76
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,373.77,305.75
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,475.0,390.59
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,553.83,453.79
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,635.09,515.78
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,698.47,561.45
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,762.18,605.47
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,813.06,638.21
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,857.2,665.18
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,896.39,688.66
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,933.39,710.22
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,962.26,725.85
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,988.34,739.55
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,993.63,739.55
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,1008.16,745.96
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,1014.08,747.55
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,1016.59,747.16
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,1012.58,742.11
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,1005.12,735.07
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,993.63,726.51
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,978.69,715.88
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,957.52,701.29
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,933.11,684.7
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,904.29,665.62
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,872.54,644.55
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,835.97,620.29
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,796.97,594.22
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,755.12,564.89
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,711.36,532.67
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,664.26,497.13
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,615.78,459.68
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,565.11,419.69
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,513.45,377.79
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,460.77,333.84
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,407.51,288.34
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,353.11,241.34
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,298.79,194.29
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,243.95,148.2
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,189.87,106.48
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,136.81,73.55
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,85.21,65.97
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,77.02,59.44
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,76.0,58.83
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,73.83,57.26
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,62.83,48.18
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,61.03,46.89
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,59.14,45.5
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,56.7,43.65
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,54.18,41.69
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,51.48,39.5
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,44.8,33.73
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,40.58,29.99
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,36.34,26.04
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,30.25,20.22
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,24.16,12.47
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,14.51,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,4.27,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.71,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,7.4,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,13.17,4.84
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,21.45,12.36
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,29.74,19.65
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,41.8,30.07
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,54.87,41.19
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,98.65,78.36
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,143.36,115.39
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,414.55,338.26
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,668.65,526.5
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,825.22,629.54
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,955.82,709.98
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,982.01,720.11
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,1005.3,729.67
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,1020.09,733.81
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,1031.63,736.06
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,1036.81,734.51
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,1038.48,731.04
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,1034.08,725.25
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,1026.09,717.57
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,1012.54,707.99
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,995.48,696.45
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,971.64,679.88
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,944.58,661.54
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,914.95,644.0
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,882.32,624.36
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,844.35,601.07
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,803.93,575.87
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,760.29,547.98
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,714.94,516.66
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,665.81,481.91
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,615.7,445.32
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,564.99,407.4
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,513.34,367.4
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,459.29,324.23
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,404.89,279.49
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,350.53,233.84
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,296.35,188.15
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,241.43,143.25
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,187.38,102.57
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,135.49,71.4
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,85.74,65.05
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,76.16,57.55
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,73.35,55.54
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,71.7,54.43
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,61.22,45.94
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,59.7,44.92
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,58.12,43.82
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,58.08,44.08
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,53.42,40.36
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,50.07,37.65
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,46.63,34.77
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,41.38,30.19
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,36.03,25.34
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,29.36,19.12
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,21.57,10.24
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,13.66,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.41,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.85,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.28,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,5.74,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,7.39,0.48
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,9.03,1.97
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,19.77,11.15
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,30.54,20.31
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,61.94,46.75
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,98.07,76.65
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,80.86,62.1
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,67.07,50.51
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,65.21,48.63
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,63.29,46.69
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,98.1,74.76
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,134.43,103.36
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,143.19,109.65
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,151.91,115.9
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,539.21,415.15
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,864.87,636.46
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,919.45,665.53
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,964.99,691.26
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,953.8,681.23
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,939.33,669.9
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,909.26,649.5
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,876.25,627.28
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,860.64,617.2
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,840.84,604.23
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,806.55,581.5
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,769.86,557.19
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,726.38,527.42
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,681.92,495.66
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,641.16,466.34
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,596.99,433.51
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,547.91,396.13
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,497.83,356.79
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,446.49,315.19
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,394.59,272.05
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,343.63,229.93
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,289.0,185.62
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,244.6,153.77
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,222.37,142.26
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,179.04,115.09
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,137.81,106.58
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,105.33,80.93
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,78.88,59.75
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,77.7,59.13
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,67.82,51.25
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,69.3,52.79
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,64.89,49.38
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,72.47,56.09
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,79.09,62.01
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,68.09,52.89
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,56.48,43.06
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,49.11,36.68
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,41.6,29.97
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,32.06,21.27
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,22.34,10.64
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,14.08,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.41,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,58.59,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,199.78,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,338.82,256.98
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,404.75,324.85
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,474.63,384.16
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,571.84,460.33
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,668.79,532.18
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,703.36,555.42
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,730.22,572.35
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,669.15,525.58
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,608.74,477.73
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,723.68,560.68
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,853.61,647.48
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,878.11,660.06
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,899.88,671.76
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,960.78,709.15
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,1013.94,740.38
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,1019.3,741.2
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,1021.2,740.44
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,1017.02,735.96
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,1009.33,729.44
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,986.9,713.77
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,960.69,695.86
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,940.1,681.68
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,916.36,665.43
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,886.59,645.16
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,854.12,623.16
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,825.86,604.14
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,793.57,582.33
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,750.66,552.5
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,706.09,519.77
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,659.01,484.64
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,610.64,447.72
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,559.75,408.39
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,508.79,367.91
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,455.36,324.95
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,402.65,282.12
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,353.24,239.42
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,295.81,189.83
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,244.36,147.95
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,195.19,111.45
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,142.17,78.37
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,89.81,68.62
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,78.58,59.82
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,73.26,55.77
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,71.36,54.49
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,69.3,53.07
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,59.09,44.75
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,57.52,43.69
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,55.05,41.85
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,52.5,39.89
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,48.97,37.03
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,45.37,33.99
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,37.81,27.35
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,33.89,23.7
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,28.14,18.23
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,22.41,10.77
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,13.66,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,4.27,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,55.17,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,193.28,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,330.75,251.71
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,420.97,340.43
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,517.64,421.13
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,590.71,479.13
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,660.73,531.71
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,720.32,574.22
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,779.8,614.81
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,827.01,644.76
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,872.83,672.81
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,908.36,693.04
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,930.36,703.8
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,955.25,717.17
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,977.33,728.56
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,992.74,735.0
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,1004.95,739.48
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,1009.84,740.75
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,1011.3,739.99
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,1006.81,735.0
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,998.82,727.97
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,986.68,718.35
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,971.11,706.71
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,951.22,692.99
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,928.02,677.21
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,899.01,657.9
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,867.07,636.65
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,830.72,612.35
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,791.9,586.27
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,749.53,556.69
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,705.3,524.1
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,658.27,488.82
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,609.96,451.7
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,560.0,412.3
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,509.07,371.07
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,456.39,327.37
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,403.27,282.31
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,348.67,235.78
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,294.37,189.37
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,240.6,144.64
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,187.67,104.3
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,134.71,71.78
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,83.21,63.49
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,76.1,57.97
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,75.05,57.43
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,73.18,56.16
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,62.52,47.49
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,61.1,46.55
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,59.62,45.55
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,57.22,43.79
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,54.75,41.92
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,51.71,39.48
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,44.66,33.43
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,40.08,29.38
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,35.45,25.1
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,29.38,19.31
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,23.29,11.31
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,14.08,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,4.27,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,51.98,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,188.13,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,325.52,246.23
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,416.71,336.98
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,514.38,418.47
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,588.48,477.53
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,659.56,531.21
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,719.38,573.57
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,779.11,613.9
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,826.36,643.63
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,872.23,671.45
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,908.49,691.5
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,931.22,702.01
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,955.64,714.17
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,977.25,724.32
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,992.78,730.34
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,1005.09,734.39
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,1010.86,735.11
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,1013.22,733.85
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,1010.04,728.65
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,1003.37,721.46
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,990.32,711.41
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,973.84,699.36
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,952.1,684.08
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,927.13,666.83
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,897.33,646.51
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,864.66,624.35
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,828.11,599.73
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,789.19,573.44
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,746.94,544.83
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,702.85,513.24
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,656.16,478.8
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,608.1,442.48
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,557.87,404.0
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,506.67,363.63
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,454.09,321.05
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,401.06,276.97
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,347.01,231.48
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,293.09,185.94
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,239.22,141.69
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,186.04,101.64
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,133.19,69.66
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,81.75,61.48
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,74.69,56.11
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,73.31,55.32
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,71.42,54.06
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,69.38,52.68
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,58.85,44.14
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,56.91,42.78
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,54.4,40.92
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,51.8,38.96
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,48.64,36.43
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,45.44,33.76
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,37.86,27.16
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,33.93,23.54
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,28.19,18.1
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,22.46,10.43
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,13.66,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,4.27,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,60.7,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,202.65,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,348.18,259.47
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,438.96,351.73
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,529.51,427.67
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,603.76,486.05
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,679.85,542.39
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,739.26,584.09
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,798.58,623.88
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,846.55,653.58
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,882.46,674.04
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,917.78,694.3
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,950.84,712.66
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,975.66,725.03
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,997.6,735.48
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,1012.88,741.47
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,1024.87,745.47
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,1029.08,745.43
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,1029.72,743.34
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,1023.75,737.24
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,1014.22,729.1
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,1001.94,719.54
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,986.15,707.89
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,964.56,692.67
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,939.66,675.45
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,909.33,655.57
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,876.08,633.75
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,839.74,609.71
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,800.87,583.85
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,757.98,555.01
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,713.21,522.99
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,665.39,488.22
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,616.22,451.43
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,565.49,412.45
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,513.76,371.48
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,460.25,327.93
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,406.28,282.83
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,351.42,236.35
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,296.63,189.72
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,241.31,143.99
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,186.74,102.61
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,132.93,69.81
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,80.53,61.19
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,73.81,56.07
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,72.37,55.27
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,70.41,53.94
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,68.3,52.48
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,58.02,44.06
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,56.37,42.93
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,54.19,41.35
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,51.97,39.67
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,48.37,36.73
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,44.71,33.61
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,40.42,29.79
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,33.18,23.21
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,27.39,17.65
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,21.61,9.81
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,13.66,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,56.26,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,195.79,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,341.18,252.7
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,432.72,347.29
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,530.77,428.85
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,598.05,481.9
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,674.37,538.39
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,734.78,580.65
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,795.14,620.94
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,841.59,648.91
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,876.04,667.7
2018,7,11,7,45,826.0,67.5,1.4,19.95,494.0,911.81,687.55
2018,7,11,8,0,847.0,70.0,1.4,20.6,544.0,945.37,705.44
2018,7,11,8,15,863.5,72.0,1.4,21.25,591.5,971.21,718.0
2018,7,11,8,30,880.0,74.0,1.4,21.9,639.0,994.2,728.65
2018,7,11,8,45,892.5,75.5,1.4,22.55,683.0,1009.42,734.33
2018,7,11,9,0,905.0,77.0,1.4,23.2,727.0,1021.38,738.08
2018,7,11,9,15,909.5,81.5,1.4,23.85,765.5,1025.35,736.94
2018,7,11,9,30,914.0,86.0,1.4,24.5,804.0,1025.69,733.79
2018,7,11,9,45,915.0,91.0,1.45,25.2,836.5,1019.45,727.43
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,1009.6,719.04
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,997.4,709.91
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,981.7,698.72
2018,7,11,10,45,932.0,100.0,1.65,27.4,947.5,960.21,684.01
2018,7,11,11,0,936.0,101.0,1.7,27.9,969.0,935.46,667.34
2018,7,11,11,15,938.5,101.0,1.8,28.2,983.0,905.32,648.36
2018,7,11,11,30,941.0,101.0,1.9,28.5,997.0,872.28,627.38
2018,7,11,11,45,942.0,101.5,1.95,28.8,1004.0,835.75,603.49
2018,7,11,12,0,943.0,102.0,2.0,29.1,1011.0,796.76,577.85
2018,7,11,12,15,943.0,102.0,2.05,29.2,1010.5,754.41,549.35
2018,7,11,12,30,943.0,102.0,2.1,29.3,1010.0,710.13,517.8
2018,7,11,12,45,941.5,101.5,2.15,29.4,1002.0,662.8,483.32
2018,7,11,13,0,940.0,101.0,2.2,29.5,994.0,614.04,446.86
2018,7,11,13,15,937.0,101.0,2.25,29.45,979.0,563.61,408.34
2018,7,11,13,30,934.0,101.0,2.3,29.4,964.0,512.22,367.88
2018,7,11,13,45,929.0,100.5,2.35,29.3,941.5,458.89,324.84
2018,7,11,14,0,924.0,100.0,2.4,29.2,919.0,405.2,280.34
2018,7,11,14,15,917.5,99.0,2.4,28.95,890.0,350.57,234.39
2018,7,11,14,30,911.0,98.0,2.4,28.7,861.0,296.16,188.46
2018,7,11,14,45,902.0,96.5,2.45,28.45,825.5,241.38,143.63
2018,7,11,15,0,893.0,95.0,2.5,28.2,790.0,187.5,103.18
2018,7,11,15,15,882.5,93.5,2.5,28.2,750.0,134.61,71.34
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,83.17,63.03
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,77.44,58.76
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,76.38,58.28
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,65.79,49.77
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,65.24,49.6
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,63.54,48.47
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,61.75,47.25
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,59.8,45.88
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,57.83,44.45
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,49.98,37.87
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,46.85,35.24
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,42.36,31.27
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,37.86,27.09
