Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,433.69,309.56
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,383.72,267.61
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,332.79,224.45
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,282.11,181.53
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,230.96,139.8
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,171.02,95.23
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,120.78,66.38
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,76.79,58.11
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,76.12,57.91
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,75.34,57.58
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,73.7,56.5
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,71.91,55.29
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,63.87,48.8
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,61.93,47.42
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,59.43,45.56
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,56.84,43.57
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,52.91,40.33
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,48.89,36.88
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,43.0,31.63
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,37.0,26.08
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,28.58,17.98
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,18.69,2.56
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,11.1,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,81.38,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,208.11,107.99
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,312.41,245.52
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,413.87,332.88
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,492.89,396.67
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,575.19,459.55
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,639.18,506.12
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,703.93,551.19
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,754.6,583.89
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,799.25,611.35
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,838.65,635.07
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,876.06,657.0
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,905.15,673.08
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,931.58,687.33
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,948.68,694.92
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,950.7,692.94
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,957.85,695.41
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,961.66,695.81
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,958.55,691.96
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,952.08,686.18
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,941.15,677.98
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,926.94,667.84
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,907.62,654.53
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,885.17,639.29
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,857.94,621.37
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,827.9,601.58
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,794.01,579.07
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,757.74,554.86
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,717.36,526.39
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,675.11,495.85
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,630.1,462.6
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,583.61,427.36
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,535.15,389.89
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,485.83,350.61
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,434.74,308.87
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,383.27,265.76
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,331.04,221.58
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,279.12,177.68
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,226.79,135.05
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,175.34,97.29
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,124.69,68.85
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,81.36,61.72
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,69.49,52.3
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,68.71,51.97
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,67.76,51.45
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,66.72,50.87
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,64.8,49.55
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,62.79,48.12
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,55.2,41.91
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,52.76,40.05
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,49.39,37.28
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,45.97,34.34
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,40.34,29.33
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,34.62,24.02
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,26.94,16.56
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,19.12,1.57
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,10.67,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,96.03,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,235.22,112.43
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,343.28,270.41
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,446.89,360.3
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,386.15,316.09
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,305.89,252.64
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,210.92,173.38
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,113.99,89.62
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,192.17,154.22
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,258.0,206.58
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,487.76,388.04
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,709.52,548.36
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,841.83,634.02
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,944.8,697.08
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,961.85,703.77
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,975.78,709.54
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,983.91,711.98
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,988.63,712.44
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,985.65,708.32
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,979.23,702.26
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,967.16,693.21
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,951.65,682.14
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,930.4,667.53
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,905.95,650.96
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,877.12,632.37
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,845.42,611.86
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,809.4,588.29
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,771.03,563.01
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,729.44,534.76
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,686.06,503.89
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,639.92,469.86
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,592.59,434.04
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,542.78,395.51
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,492.07,355.11
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,440.36,312.71
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,388.24,268.92
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,335.15,223.97
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,282.3,179.26
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,231.96,138.97
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,175.15,98.11
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,122.33,67.88
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,77.92,58.86
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,77.82,59.15
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,77.66,59.38
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,74.13,56.78
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,70.31,53.91
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,68.17,52.44
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,60.36,46.11
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,57.37,43.84
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,54.27,41.4
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,50.59,38.37
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,46.83,35.14
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,41.59,30.45
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,36.33,25.51
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,27.81,17.21
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,17.9,0.0
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,9.82,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,83.54,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,209.39,87.86
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,320.16,251.41
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,425.19,343.6
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,506.76,410.39
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,591.68,476.16
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,657.99,524.95
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,725.21,572.18
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,772.07,602.55
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,823.69,635.27
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,864.81,660.09
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,903.94,683.1
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,932.1,698.25
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,946.05,703.96
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,964.05,712.08
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,978.94,718.13
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,985.19,720.29
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,988.0,720.42
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,984.31,715.82
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,977.12,709.19
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,965.78,700.6
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,951.02,689.96
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,930.99,676.16
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,907.71,660.34
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,879.57,641.75
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,848.49,621.2
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,812.56,597.44
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,774.18,571.89
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,732.28,542.33
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,688.54,510.26
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,642.02,475.63
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,594.26,439.15
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,544.57,400.16
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,493.86,359.24
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,441.49,315.92
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,388.66,271.16
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,334.63,224.92
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,280.75,178.91
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,226.86,134.73
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,173.72,95.72
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,121.56,66.98
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,79.74,60.85
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,78.28,60.0
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,66.87,50.79
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,65.47,49.87
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,63.95,48.85
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,62.22,47.65
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,60.42,46.37
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,57.69,44.3
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,54.88,42.1
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,46.86,35.28
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,43.26,32.16
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,38.26,27.64
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,33.23,22.89
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,25.83,15.53
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,18.36,0.0
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,9.39,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,109.55,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,257.89,92.06
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,371.89,289.79
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,479.13,384.04
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,551.95,443.19
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,635.29,506.35
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,683.8,540.77
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,731.46,572.82
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,794.4,614.3
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,856.91,653.71
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,883.33,668.24
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,918.21,688.54
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,945.17,702.86
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,969.32,715.27
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,985.85,722.72
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,999.1,728.18
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,1004.63,729.1
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,1006.58,727.95
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,1000.81,721.91
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,991.51,713.87
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,979.57,704.74
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,964.12,693.52
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,942.39,678.52
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,917.41,661.54
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,888.92,642.71
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,857.44,621.9
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,820.66,597.64
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,781.44,571.62
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,739.97,543.05
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,696.46,511.68
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,648.51,476.23
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,599.79,439.31
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,549.17,400.21
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,498.4,359.85
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,445.88,316.94
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,391.33,271.14
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,336.73,224.83
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,282.12,178.56
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,228.43,135.25
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,176.47,97.96
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,122.16,67.69
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,78.87,59.94
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,77.94,59.63
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,76.88,59.19
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,65.97,50.39
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,64.75,49.7
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,63.37,48.85
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,61.96,47.95
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,59.64,46.23
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,52.56,40.31
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,49.31,37.6
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,46.1,34.8
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,40.46,29.67
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,34.75,24.26
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,26.16,15.73
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,16.36,0.0
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,8.96,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,68.23,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,185.62,50.08
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,302.43,235.86
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,412.98,333.71
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,421.92,344.23
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,433.28,354.52
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,504.85,409.81
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,578.17,463.48
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,703.73,552.94
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,816.78,628.63
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,858.18,652.45
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,897.5,675.02
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,927.07,690.53
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,953.91,704.13
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,973.85,712.45
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,978.45,710.98
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,985.79,713.04
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,989.74,713.03
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,987.24,708.42
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,981.24,701.85
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,970.64,694.34
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,956.58,684.73
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,936.32,670.67
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,912.81,654.64
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,884.83,637.05
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,853.89,617.43
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,818.19,594.11
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,780.04,569.04
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,737.58,539.91
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,693.36,508.65
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,647.1,474.86
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,599.61,439.2
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,548.91,400.41
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,497.42,359.75
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,445.17,317.23
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,392.66,273.37
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,338.85,227.94
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,285.31,182.77
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,231.78,139.39
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,179.18,101.35
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,116.52,64.89
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,77.35,59.04
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,76.89,59.13
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,76.34,59.12
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,74.29,57.75
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,72.06,56.22
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,69.95,54.77
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,62.0,48.25
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,58.7,45.68
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,55.27,42.92
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,51.21,39.5
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,47.05,35.85
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,40.62,29.98
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,34.04,23.78
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,25.42,15.11
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,16.61,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,8.54,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,69.72,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,186.77,32.47
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,289.21,225.78
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,381.79,311.62
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,383.08,316.37
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,384.96,318.9
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,420.26,346.74
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,432.23,355.29
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,615.68,497.26
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,797.6,627.12
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,843.42,654.58
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,887.48,681.25
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,911.34,693.73
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,939.23,709.0
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,958.06,718.66
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,973.68,726.31
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,986.28,731.55
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,995.43,734.64
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,986.47,726.7
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,986.84,725.22
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,975.6,716.46
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,960.91,705.69
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,940.95,691.28
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,917.7,674.85
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,889.95,656.31
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,859.19,635.74
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,822.8,610.98
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,783.98,584.49
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,742.35,554.56
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,698.62,522.4
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,652.62,487.65
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,604.85,450.64
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,553.52,410.13
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,501.15,367.59
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,447.57,322.89
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,393.31,276.48
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,338.02,228.61
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,282.76,180.97
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,227.05,135.1
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,172.0,94.86
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,117.8,65.91
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,79.2,61.14
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,77.65,60.19
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,75.95,59.09
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,65.37,50.41
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,64.47,49.94
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,63.04,49.01
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,61.58,48.03
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,59.18,46.23
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,52.08,40.25
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,48.54,37.27
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,44.96,34.11
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,40.0,29.53
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,35.06,24.71
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,26.41,15.81
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,17.61,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,8.96,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,36.61,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,112.63,3.99
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,211.51,163.34
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,295.26,240.94
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,316.97,262.24
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,355.86,295.08
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,439.15,361.45
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,505.16,411.96
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,590.21,475.51
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,676.91,537.18
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,741.12,579.71
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,814.38,627.28
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,850.29,647.82
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,883.71,666.68
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,908.25,678.75
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,929.82,688.79
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,937.53,690.54
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,941.9,690.4
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,938.02,685.75
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,930.81,679.08
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,925.07,673.27
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,915.99,665.35
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,900.33,653.85
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,881.49,640.32
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,856.04,622.94
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,827.8,603.58
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,794.56,580.51
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,759.11,555.62
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,723.29,531.17
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,684.63,503.99
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,642.03,473.01
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,599.1,440.66
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,549.53,402.57
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,499.4,362.91
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,447.57,320.87
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,395.71,277.74
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,342.89,233.41
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,290.56,189.59
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,238.23,147.59
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,178.27,104.08
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,127.59,76.93
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,94.02,73.0
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,92.44,72.15
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,90.62,71.07
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,87.54,68.85
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,84.15,66.37
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,80.68,63.79
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,76.95,60.96
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,72.45,57.45
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,67.72,53.63
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,61.86,48.68
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,55.77,43.35
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,47.59,35.95
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,36.91,26.14
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,26.32,15.45
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,15.58,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,8.54,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,61.98,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,168.28,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,234.51,180.13
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,284.32,232.02
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,257.0,212.62
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,244.12,202.21
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,249.45,206.22
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,269.14,220.88
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,415.11,339.1
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,570.66,457.71
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,625.48,495.33
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,679.66,532.19
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,684.61,531.04
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,663.75,512.57
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,748.79,571.34
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,809.72,611.45
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,893.53,666.38
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,956.28,704.5
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,924.16,681.14
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,879.75,649.86
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,872.06,642.85
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,861.28,633.53
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,885.6,651.01
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,895.24,656.27
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,867.72,637.78
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,837.37,617.73
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,779.1,575.59
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,716.36,529.86
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,664.29,492.54
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,612.73,455.09
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,558.42,415.34
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,513.8,382.19
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,476.83,354.74
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,441.58,328.16
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,416.32,307.79
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,377.41,276.04
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,339.89,243.96
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,297.69,207.63
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,249.48,166.97
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,192.33,122.48
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,140.58,91.73
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,103.19,81.57
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,94.56,74.76
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,85.23,67.24
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,79.99,63.14
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,74.27,58.58
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,72.54,57.41
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,70.78,56.19
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,69.52,55.37
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,67.09,53.46
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,58.41,45.97
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,47.76,36.56
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,40.55,29.96
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,33.16,22.98
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,22.93,12.57
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,14.03,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,7.68,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,66.08,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,175.18,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,238.86,182.37
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,285.22,232.87
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,255.84,211.8
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,240.67,199.38
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,301.01,249.5
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,362.55,298.61
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,575.55,465.09
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,788.52,616.64
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,837.7,645.47
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,892.11,678.59
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,924.01,696.15
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,953.16,711.87
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,971.89,720.62
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,975.24,719.51
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,983.82,722.38
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,989.02,723.12
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,988.21,719.52
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,983.88,713.9
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,973.05,704.96
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,958.73,693.97
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,938.15,678.42
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,914.26,660.94
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,872.07,632.96
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,827.67,603.5
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,806.44,589.22
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,780.27,571.43
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,736.96,540.91
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,691.89,508.26
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,643.81,472.42
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,594.65,434.91
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,544.04,395.84
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,492.57,354.87
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,439.64,311.59
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,386.44,267.0
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,331.82,220.86
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,277.62,175.32
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,223.62,132.15
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,170.7,95.01
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,108.09,60.74
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,76.47,58.04
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,76.53,58.49
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,76.56,58.91
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,76.46,59.16
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,69.72,53.8
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,68.22,52.87
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,66.68,51.87
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,64.26,50.12
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,61.81,48.26
2018,7,30,17,45,521.0,74.5,2.15,20.25,226.5,57.22,44.45
2018,7,30,18,0,462.0,67.0,2.1,19.4,177.0,52.55,40.38
2018,7,30,18,15,383.5,56.0,2.05,18.75,132.5,44.69,33.27
2018,7,30,18,30,305.0,45.0,2.0,18.1,88.0,34.63,24.02
2018,7,30,18,45,201.5,30.5,1.95,17.45,54.0,23.62,12.77
2018,7,30,19,0,98.0,16.0,1.9,16.8,20.0,12.47,0.0
2018,7,30,19,15,49.0,8.0,1.9,16.5,10.0,6.83,0.0
2018,7,30,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,49.27,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,137.92,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,251.9,190.44
2018,7,31,6,0,319.0,47.0,1.7,15.8,93.0,349.98,284.11
2018,7,31,6,15,274.0,61.0,1.65,16.4,112.0,340.51,279.93
2018,7,31,6,30,229.0,75.0,1.6,17.0,131.0,306.44,253.85
2018,7,31,6,45,159.5,103.0,1.6,17.55,146.5,269.63,222.69
2018,7,31,7,0,90.0,131.0,1.6,18.1,162.0,243.66,198.86
2018,7,31,7,15,163.0,149.0,1.6,18.65,216.0,331.33,270.28
2018,7,31,7,30,236.0,167.0,1.6,19.2,270.0,442.51,356.22
2018,7,31,7,45,462.0,140.5,1.6,19.7,373.0,651.45,514.34
2018,7,31,8,0,688.0,114.0,1.6,20.2,476.0,857.15,654.58
2018,7,31,8,15,716.5,116.5,1.6,20.85,525.5,893.34,673.0
2018,7,31,8,30,745.0,119.0,1.6,21.5,575.0,927.11,691.36
2018,7,31,8,45,761.0,123.5,1.6,22.1,619.5,941.6,696.97
2018,7,31,9,0,777.0,128.0,1.6,22.7,664.0,959.64,705.15
