Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,15,785.0,134.0,1.6,23.3,703.0,967.94,707.03
2018,7,31,9,30,793.0,140.0,1.6,23.9,742.0,972.8,706.92
2018,7,31,9,45,786.5,150.5,1.65,24.45,771.0,964.53,699.43
2018,7,31,10,0,780.0,161.0,1.7,25.0,800.0,952.84,690.04
2018,7,31,10,15,732.5,192.5,1.7,25.4,809.5,928.01,672.17
2018,7,31,10,30,685.0,224.0,1.7,25.8,819.0,892.69,647.65
2018,7,31,10,45,660.0,244.0,1.75,26.2,829.0,864.36,627.34
2018,7,31,11,0,635.0,264.0,1.8,26.6,839.0,833.67,605.36
2018,7,31,11,15,735.5,212.5,1.85,26.85,889.0,843.71,613.5
2018,7,31,11,30,836.0,161.0,1.9,27.1,939.0,840.77,611.54
2018,7,31,11,45,838.0,161.0,2.0,27.35,946.5,805.04,587.92
2018,7,31,12,0,840.0,161.0,2.1,27.6,954.0,766.92,561.49
2018,7,31,12,15,841.0,160.5,2.15,27.65,954.0,725.51,532.33
2018,7,31,12,30,842.0,160.0,2.2,27.7,954.0,682.24,501.18
2018,7,31,12,45,841.5,158.5,2.25,27.7,946.5,635.63,466.99
2018,7,31,13,0,841.0,157.0,2.3,27.7,939.0,587.73,430.9
2018,7,31,13,15,837.0,155.5,2.35,27.55,923.0,536.97,391.92
2018,7,31,13,30,833.0,154.0,2.4,27.4,907.0,485.64,351.28
2018,7,31,13,45,828.0,152.0,2.4,27.3,884.5,433.17,308.43
2018,7,31,14,0,823.0,150.0,2.4,27.2,862.0,380.62,264.52
2018,7,31,14,15,816.5,147.5,2.45,26.9,833.5,327.42,219.81
2018,7,31,14,30,810.0,145.0,2.5,26.6,805.0,274.69,175.68
2018,7,31,14,45,801.0,141.0,2.5,26.3,770.0,221.22,133.03
2018,7,31,15,0,792.0,137.0,2.5,26.0,735.0,168.91,96.28
2018,7,31,15,15,778.0,134.0,2.5,26.0,694.5,118.3,71.04
2018,7,31,15,30,764.0,131.0,2.5,26.0,654.0,90.02,69.4
2018,7,31,15,45,749.5,125.5,2.5,25.1,609.5,88.47,68.61
2018,7,31,16,0,735.0,120.0,2.5,24.2,565.0,78.79,60.98
2018,7,31,16,15,716.5,114.0,2.45,23.5,518.0,76.77,59.66
2018,7,31,16,30,698.0,108.0,2.4,22.8,471.0,74.55,58.16
2018,7,31,16,45,672.0,101.5,2.4,22.1,421.5,71.69,56.1
2018,7,31,17,0,646.0,95.0,2.4,21.4,372.0,68.65,53.85
2018,7,31,17,15,609.0,88.5,2.35,20.65,322.0,65.3,51.28
2018,7,31,17,30,572.0,82.0,2.3,19.9,272.0,61.82,48.52
2018,7,31,17,45,521.0,73.5,2.3,19.1,223.5,56.51,44.05
2018,7,31,18,0,470.0,65.0,2.3,18.3,175.0,51.04,39.23
2018,7,31,18,15,396.5,54.5,2.25,17.75,131.5,43.57,32.42
2018,7,31,18,30,323.0,44.0,2.2,17.2,88.0,35.91,25.16
2018,7,31,18,45,218.5,30.0,2.15,16.65,54.5,23.3,12.24
2018,7,31,19,0,114.0,16.0,2.1,16.1,21.0,13.66,0.0
2018,7,31,19,15,57.0,8.0,2.05,15.9,10.5,6.83,0.0
2018,7,31,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,5,15,78.5,9.0,1.7,14.35,12.5,58.93,0.0
2018,8,1,5,30,157.0,18.0,1.7,14.8,25.0,157.64,0.0
2018,8,1,5,45,277.0,29.0,1.75,15.3,60.5,288.13,215.81
2018,8,1,6,0,397.0,40.0,1.8,15.8,96.0,404.35,326.57
2018,8,1,6,15,292.0,53.5,1.75,16.4,104.0,343.31,282.52
2018,8,1,6,30,187.0,67.0,1.7,17.0,112.0,258.45,214.42
2018,8,1,6,45,112.5,95.0,1.7,17.6,124.0,216.64,178.63
2018,8,1,7,0,38.0,123.0,1.7,18.2,136.0,167.48,135.37
2018,8,1,7,15,171.0,138.0,1.65,18.75,210.5,323.82,265.24
2018,8,1,7,30,304.0,153.0,1.6,19.3,285.0,488.9,393.65
2018,8,1,7,45,538.0,118.0,1.6,19.85,386.5,708.22,554.75
2018,8,1,8,0,772.0,83.0,1.6,20.4,488.0,894.31,678.79
2018,8,1,8,15,791.5,86.5,1.6,21.05,536.5,924.24,692.8
2018,8,1,8,30,811.0,90.0,1.6,21.7,585.0,951.4,706.55
2018,8,1,8,45,826.5,93.0,1.6,22.4,630.0,959.09,707.38
2018,8,1,9,0,842.0,96.0,1.6,23.1,675.0,975.34,714.09
2018,8,1,9,15,855.0,97.5,1.65,23.65,716.0,984.0,716.97
2018,8,1,9,30,868.0,99.0,1.7,24.2,757.0,989.26,717.88
2018,8,1,9,45,879.0,99.5,1.75,24.8,792.5,987.91,714.61
2018,8,1,10,0,890.0,100.0,1.8,25.4,828.0,983.03,709.32
2018,8,1,10,15,896.5,101.5,1.9,25.7,857.0,971.3,701.27
2018,8,1,10,30,903.0,103.0,2.0,26.0,886.0,956.07,691.1
2018,8,1,10,45,908.0,104.0,2.1,26.3,908.5,935.5,677.54
2018,8,1,11,0,913.0,105.0,2.2,26.6,931.0,911.62,661.85
2018,8,1,11,15,916.0,106.5,2.25,26.65,946.5,883.25,643.4
2018,8,1,11,30,919.0,108.0,2.3,26.7,962.0,851.86,622.93
2018,8,1,11,45,920.5,108.5,2.4,26.7,970.0,815.56,599.57
2018,8,1,12,0,922.0,109.0,2.5,26.7,978.0,776.73,574.27
2018,8,1,12,15,921.5,109.5,2.55,26.55,977.5,734.18,544.38
2018,8,1,12,30,921.0,110.0,2.6,26.4,977.0,689.66,512.09
2018,8,1,12,45,919.0,110.5,2.7,26.3,969.5,642.46,477.1
2018,8,1,13,0,917.0,111.0,2.8,26.2,962.0,593.81,439.95
2018,8,1,13,15,915.0,109.5,2.8,26.0,947.0,542.47,399.51
2018,8,1,13,30,913.0,108.0,2.8,25.8,932.0,490.11,357.06
2018,8,1,13,45,909.0,106.5,2.8,25.65,909.5,436.14,312.1
2018,8,1,14,0,905.0,105.0,2.8,25.5,887.0,381.74,265.72
2018,8,1,14,15,899.0,103.5,2.8,25.2,858.0,326.55,218.32
2018,8,1,14,30,893.0,102.0,2.8,24.9,829.0,271.55,171.43
2018,8,1,14,45,885.5,99.5,2.8,24.6,793.5,216.06,126.55
2018,8,1,15,0,878.0,97.0,2.8,24.3,758.0,161.34,88.09
2018,8,1,15,15,866.0,95.0,2.8,24.3,717.0,107.67,62.22
2018,8,1,15,30,854.0,93.0,2.8,24.3,676.0,79.02,60.78
2018,8,1,15,45,840.0,90.0,2.75,23.45,631.0,77.45,59.88
2018,8,1,16,0,826.0,87.0,2.7,22.6,586.0,75.72,58.82
2018,8,1,16,15,807.5,84.0,2.7,22.0,537.5,65.01,50.06
2018,8,1,16,30,789.0,81.0,2.7,21.4,489.0,63.75,49.3
2018,8,1,16,45,763.5,77.5,2.7,20.85,438.5,61.97,48.06
2018,8,1,17,0,738.0,74.0,2.7,20.3,388.0,60.11,46.74
2018,8,1,17,15,700.5,69.5,2.65,19.55,336.0,57.29,44.57
2018,8,1,17,30,663.0,65.0,2.6,18.8,284.0,49.96,38.37
2018,8,1,17,45,610.0,59.5,2.55,18.05,233.5,46.36,35.33
2018,8,1,18,0,557.0,54.0,2.5,17.3,183.0,42.75,32.11
2018,8,1,18,15,475.5,46.5,2.45,16.8,137.5,37.31,27.06
2018,8,1,18,30,394.0,39.0,2.4,16.3,92.0,31.87,21.74
2018,8,1,18,45,267.0,28.0,2.35,15.8,57.0,23.14,11.77
2018,8,1,19,0,140.0,17.0,2.3,15.3,22.0,14.51,0.0
2018,8,1,19,15,70.0,8.5,2.25,15.1,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,2,5,15,71.0,9.0,1.95,13.6,12.0,53.99,0.0
2018,8,2,5,30,142.0,18.0,2.0,14.0,24.0,145.73,0.0
2018,8,2,5,45,280.0,29.0,2.05,14.4,61.0,290.21,215.6
2018,8,2,6,0,418.0,40.0,2.1,14.8,98.0,420.42,340.52
2018,8,2,6,15,495.5,47.0,2.1,15.3,144.0,506.86,413.8
2018,8,2,6,30,573.0,54.0,2.1,15.8,190.0,597.2,485.83
2018,8,2,6,45,626.5,59.0,2.1,16.25,241.0,666.84,538.51
2018,8,2,7,0,680.0,64.0,2.1,16.7,292.0,732.11,585.32
2018,8,2,7,15,715.5,68.0,2.15,17.25,344.0,785.92,621.88
2018,8,2,7,30,751.0,72.0,2.2,17.8,396.0,838.65,656.39
2018,8,2,7,45,777.5,75.0,2.2,18.3,447.0,879.85,681.45
2018,8,2,8,0,804.0,78.0,2.2,18.8,498.0,918.94,704.51
2018,8,2,8,15,824.0,81.0,2.25,19.35,547.5,937.75,713.74
2018,8,2,8,30,844.0,84.0,2.3,19.9,597.0,965.01,728.81
2018,8,2,8,45,858.5,86.5,2.35,20.4,642.5,983.07,737.69
2018,8,2,9,0,873.0,89.0,2.4,20.9,688.0,997.88,744.55
2018,8,2,9,15,881.0,92.0,2.45,21.25,727.5,1003.3,745.76
2018,8,2,9,30,889.0,95.0,2.5,21.6,767.0,1005.18,744.88
2018,8,2,9,45,894.0,99.0,2.55,22.0,802.0,1001.6,740.47
2018,8,2,10,0,899.0,103.0,2.6,22.4,837.0,994.37,733.88
2018,8,2,10,15,906.5,104.0,2.6,22.65,866.5,982.78,724.57
2018,8,2,10,30,914.0,105.0,2.6,22.9,896.0,967.63,713.11
2018,8,2,10,45,920.0,105.5,2.6,23.15,919.0,947.09,698.27
2018,8,2,11,0,926.0,106.0,2.6,23.4,942.0,923.16,681.34
2018,8,2,11,15,930.0,106.0,2.6,23.5,957.5,893.76,661.24
2018,8,2,11,30,934.0,106.0,2.6,23.6,973.0,861.3,639.15
2018,8,2,11,45,937.0,106.0,2.6,23.75,981.5,825.16,614.41
2018,8,2,12,0,940.0,106.0,2.6,23.9,990.0,786.35,587.77
2018,8,2,12,15,938.0,107.0,2.65,23.9,989.0,742.41,556.29
2018,8,2,12,30,936.0,108.0,2.7,23.9,988.0,696.55,522.37
2018,8,2,12,45,932.5,109.0,2.7,23.9,979.5,648.09,485.47
2018,8,2,13,0,929.0,110.0,2.7,23.9,971.0,598.28,446.6
2018,8,2,13,15,927.5,108.5,2.75,23.8,956.0,546.5,405.49
2018,8,2,13,30,926.0,107.0,2.8,23.7,941.0,493.64,362.24
2018,8,2,13,45,924.0,105.0,2.8,23.55,919.5,439.33,316.55
2018,8,2,14,0,922.0,103.0,2.8,23.4,898.0,384.37,269.23
2018,8,2,14,15,917.0,101.0,2.8,23.15,868.5,328.12,220.46
2018,8,2,14,30,912.0,99.0,2.8,22.9,839.0,271.96,172.19
2018,8,2,14,45,905.5,96.0,2.8,22.65,803.5,215.2,126.01
2018,8,2,15,0,899.0,93.0,2.8,22.4,768.0,159.12,86.54
2018,8,2,15,15,887.5,91.5,2.8,22.4,727.0,104.58,60.84
2018,8,2,15,30,876.0,90.0,2.8,22.4,686.0,77.69,60.16
2018,8,2,15,45,864.5,86.5,2.8,21.65,641.0,75.78,58.92
2018,8,2,16,0,853.0,83.0,2.8,20.9,596.0,73.68,57.51
2018,8,2,16,15,837.0,79.5,2.8,20.5,547.5,71.34,55.8
2018,8,2,16,30,821.0,76.0,2.8,20.1,499.0,60.78,47.02
2018,8,2,16,45,797.0,72.5,2.75,19.65,447.5,58.84,45.61
2018,8,2,17,0,773.0,69.0,2.7,19.2,396.0,56.82,44.1
2018,8,2,17,15,737.0,64.5,2.7,18.6,343.0,53.83,41.72
2018,8,2,17,30,701.0,60.0,2.7,18.0,290.0,50.76,39.22
2018,8,2,17,45,648.5,55.0,2.65,17.45,238.5,47.09,36.06
2018,8,2,18,0,596.0,50.0,2.6,16.9,187.0,39.88,29.63
2018,8,2,18,15,511.5,43.5,2.5,16.4,140.0,35.08,25.13
2018,8,2,18,30,427.0,37.0,2.4,15.9,93.0,30.33,20.4
2018,8,2,18,45,290.0,27.0,2.3,15.4,57.5,22.38,10.74
2018,8,2,19,0,153.0,17.0,2.2,14.9,22.0,14.51,0.0
2018,8,2,19,15,76.5,8.5,2.15,14.7,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,3,5,15,33.0,7.5,1.7,13.15,9.0,6.4,0.0
2018,8,3,5,30,66.0,15.0,1.8,13.8,18.0,58.46,0.0
2018,8,3,5,45,138.0,33.0,1.85,14.4,49.0,191.92,139.01
2018,8,3,6,0,210.0,51.0,1.9,15.0,80.0,273.0,221.4
2018,8,3,6,15,268.5,69.0,1.85,15.5,122.0,348.62,287.16
2018,8,3,6,30,327.0,87.0,1.8,16.0,164.0,427.68,352.61
2018,8,3,6,45,367.5,104.0,1.8,16.5,210.5,492.29,403.73
2018,8,3,7,0,408.0,121.0,1.8,17.0,257.0,557.93,453.36
2018,8,3,7,15,441.0,135.0,1.75,17.55,305.0,613.28,492.81
2018,8,3,7,30,474.0,149.0,1.7,18.1,353.0,668.4,530.55
2018,8,3,7,45,497.0,163.0,1.65,18.6,400.5,713.08,559.37
2018,8,3,8,0,520.0,177.0,1.6,19.1,448.0,756.31,586.33
2018,8,3,8,15,539.5,189.0,1.55,19.75,494.0,791.89,606.91
2018,8,3,8,30,559.0,201.0,1.5,20.4,540.0,825.37,625.59
2018,8,3,8,45,571.0,213.0,1.5,21.05,582.0,848.88,637.65
2018,8,3,9,0,583.0,225.0,1.5,21.7,624.0,869.73,647.91
2018,8,3,9,15,628.0,217.5,1.5,22.35,671.0,907.01,669.81
2018,8,3,9,30,673.0,210.0,1.5,23.0,718.0,934.93,684.5
2018,8,3,9,45,724.5,193.5,1.55,23.7,763.5,955.7,695.08
2018,8,3,10,0,776.0,177.0,1.6,24.4,809.0,963.24,697.29
2018,8,3,10,15,784.5,179.5,1.6,24.95,838.0,954.35,689.02
2018,8,3,10,30,793.0,182.0,1.6,25.5,867.0,941.97,678.89
2018,8,3,10,45,797.5,184.0,1.65,26.0,888.0,922.03,664.86
2018,8,3,11,0,802.0,186.0,1.7,26.5,909.0,898.9,648.92
2018,8,3,11,15,805.5,187.0,1.75,26.9,923.5,870.93,630.16
2018,8,3,11,30,809.0,188.0,1.8,27.3,938.0,840.1,609.53
2018,8,3,11,45,810.5,189.0,1.85,27.7,945.0,805.04,584.98
2018,8,3,12,0,812.0,190.0,1.9,28.1,952.0,767.63,558.51
2018,8,3,12,15,810.0,191.0,1.95,28.35,951.0,725.69,528.8
2018,8,3,12,30,808.0,192.0,2.0,28.6,950.0,682.17,497.37
2018,8,3,12,45,803.0,192.5,2.05,28.85,940.5,635.14,462.77
2018,8,3,13,0,798.0,193.0,2.1,29.1,931.0,587.3,426.71
2018,8,3,13,15,792.0,193.0,2.15,29.25,915.0,538.0,388.81
2018,8,3,13,30,786.0,193.0,2.2,29.4,899.0,488.43,349.63
2018,8,3,13,45,778.0,191.5,2.25,29.55,875.5,436.96,308.1
2018,8,3,14,0,770.0,190.0,2.3,29.7,852.0,380.51,262.14
2018,8,3,14,15,759.5,187.5,2.35,29.55,822.0,327.39,218.45
2018,8,3,14,30,749.0,185.0,2.4,29.4,792.0,275.33,175.93
2018,8,3,14,45,734.0,182.0,2.4,29.3,755.0,223.47,135.79
2018,8,3,15,0,719.0,179.0,2.4,29.2,718.0,173.55,102.15
2018,8,3,15,15,703.5,174.0,2.4,29.2,677.0,124.52,78.93
2018,8,3,15,30,688.0,169.0,2.4,29.2,636.0,102.99,79.05
2018,8,3,15,45,668.0,163.5,2.4,28.6,591.0,102.58,79.16
2018,8,3,16,0,648.0,158.0,2.4,28.0,546.0,102.04,79.16
2018,8,3,16,15,624.0,150.0,2.4,27.4,498.0,99.59,77.59
2018,8,3,16,30,600.0,142.0,2.4,26.8,450.0,96.9,75.83
2018,8,3,16,45,570.0,133.0,2.4,26.2,400.5,93.17,73.17
2018,8,3,17,0,540.0,124.0,2.4,25.6,351.0,87.34,68.69
2018,8,3,17,15,503.0,113.0,2.35,24.7,302.0,80.84,63.64
2018,8,3,17,30,466.0,102.0,2.3,23.8,253.0,74.08,58.21
2018,8,3,17,45,417.0,88.5,2.2,22.9,205.5,65.21,50.79
2018,8,3,18,0,368.0,75.0,2.1,22.0,158.0,56.03,42.86
2018,8,3,18,15,300.5,59.5,2.05,21.2,116.0,45.01,33.06
2018,8,3,18,30,233.0,44.0,2.0,20.4,74.0,33.68,22.72
2018,8,3,18,45,151.0,28.5,1.9,19.55,44.5,22.03,9.65
2018,8,3,19,0,69.0,13.0,1.8,18.7,15.0,11.1,0.0
2018,8,3,19,15,34.5,6.5,1.75,18.3,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.0,14.45,6.5,4.69,0.0
2018,8,4,5,30,47.0,11.0,1.1,14.9,13.0,41.87,0.0
2018,8,4,5,45,106.0,28.5,1.15,15.3,40.5,140.74,98.89
2018,8,4,6,0,165.0,46.0,1.2,15.7,68.0,212.15,171.17
2018,8,4,6,15,222.5,65.5,1.2,16.25,109.0,288.33,236.93
2018,8,4,6,30,280.0,85.0,1.2,16.8,150.0,366.85,301.91
2018,8,4,6,45,329.0,102.0,1.25,17.3,197.0,455.85,371.94
2018,8,4,7,0,378.0,119.0,1.3,17.8,244.0,528.11,426.67
2018,8,4,7,15,420.0,132.0,1.3,18.65,293.0,589.83,470.58
2018,8,4,7,30,462.0,145.0,1.3,19.5,342.0,651.85,512.94
2018,8,4,7,45,497.5,154.0,1.35,20.4,391.0,702.37,545.86
2018,8,4,8,0,533.0,163.0,1.4,21.3,440.0,752.02,577.02
2018,8,4,8,15,562.5,170.0,1.45,22.2,487.5,791.95,600.7
2018,8,4,8,30,592.0,177.0,1.5,23.1,535.0,839.04,628.8
2018,8,4,8,45,618.0,181.5,1.6,24.0,580.5,869.32,645.65
2018,8,4,9,0,644.0,186.0,1.7,24.9,626.0,896.69,660.58
2018,8,4,9,15,690.5,176.5,1.75,25.5,674.0,926.36,677.12
2018,8,4,9,30,737.0,167.0,1.8,26.1,722.0,952.19,691.04
2018,8,4,9,45,788.5,148.5,1.9,26.7,767.5,962.28,695.47
2018,8,4,10,0,840.0,130.0,2.0,27.3,813.0,976.32,702.67
2018,8,4,10,15,851.5,129.5,2.1,27.75,843.0,954.8,687.61
2018,8,4,10,30,863.0,129.0,2.2,28.2,873.0,942.31,678.75
2018,8,4,10,45,873.0,127.5,2.3,28.65,897.0,924.03,666.12
2018,8,4,11,0,883.0,126.0,2.4,29.1,921.0,902.37,651.38
2018,8,4,11,15,889.0,125.0,2.5,29.35,936.5,874.45,633.08
2018,8,4,11,30,895.0,124.0,2.6,29.6,952.0,843.52,612.76
2018,8,4,11,45,900.5,123.0,2.65,29.8,961.5,809.32,589.96
2018,8,4,12,0,906.0,122.0,2.7,30.0,971.0,772.4,564.94
2018,8,4,12,15,912.0,118.5,2.8,29.95,973.0,731.28,536.13
2018,8,4,12,30,918.0,115.0,2.9,29.9,975.0,687.82,504.88
2018,8,4,12,45,924.5,110.5,2.95,29.8,970.5,641.67,470.72
2018,8,4,13,0,931.0,106.0,3.0,29.7,966.0,593.43,433.98
2018,8,4,13,15,930.0,105.5,3.05,29.45,952.0,542.42,394.25
2018,8,4,13,30,929.0,105.0,3.1,29.2,938.0,490.22,352.33
2018,8,4,13,45,926.5,103.5,3.1,29.0,916.5,435.76,307.3
2018,8,4,14,0,924.0,102.0,3.1,28.8,895.0,380.69,260.72
2018,8,4,14,15,917.5,101.0,3.15,28.4,865.5,324.44,213.02
2018,8,4,14,30,911.0,100.0,3.2,28.0,836.0,268.4,165.98
2018,8,4,14,45,902.0,99.0,3.2,27.65,800.5,212.4,121.66
2018,8,4,15,0,893.0,98.0,3.2,27.3,765.0,157.31,84.5
2018,8,4,15,15,881.5,95.5,3.2,27.3,723.0,102.32,60.27
2018,8,4,15,30,870.0,93.0,3.2,27.3,681.0,79.44,60.41
2018,8,4,15,45,854.0,91.0,3.2,26.45,635.0,78.4,59.96
2018,8,4,16,0,838.0,89.0,3.2,25.6,589.0,67.9,51.59
2018,8,4,16,15,816.0,87.0,3.1,25.05,539.5,67.38,51.46
2018,8,4,16,30,794.0,85.0,3.0,24.5,490.0,66.86,51.32
2018,8,4,16,45,766.5,81.5,2.95,24.0,438.5,65.15,50.16
2018,8,4,17,0,739.0,78.0,2.9,23.5,387.0,63.39,48.93
2018,8,4,17,15,696.5,73.5,2.8,22.75,333.5,55.61,42.53
2018,8,4,17,30,654.0,69.0,2.7,22.0,280.0,53.03,40.52
2018,8,4,17,45,593.0,63.0,2.6,21.25,228.0,49.14,37.24
2018,8,4,18,0,532.0,57.0,2.5,20.5,176.0,45.23,33.77
2018,8,4,18,15,443.0,48.5,2.35,19.8,130.0,39.07,28.13
2018,8,4,18,30,354.0,40.0,2.2,19.1,84.0,32.89,22.11
2018,8,4,18,45,225.5,26.5,2.05,18.35,50.0,21.96,8.93
2018,8,4,19,0,97.0,13.0,1.9,17.6,16.0,11.1,0.0
2018,8,4,19,15,48.5,6.5,1.85,17.25,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,1.5,13.8,10.5,0.0,0.0
2018,8,5,5,30,114.0,17.0,1.6,14.4,21.0,93.21,0.0
2018,8,5,5,45,232.5,30.0,1.7,15.0,55.0,254.48,177.87
2018,8,5,6,0,351.0,43.0,1.8,15.6,89.0,370.48,298.52
2018,8,5,6,15,435.5,52.0,1.8,16.15,135.0,463.65,377.56
2018,8,5,6,30,520.0,61.0,1.8,16.7,181.0,560.94,455.14
2018,8,5,6,45,579.0,67.5,1.8,17.25,232.5,636.3,512.11
2018,8,5,7,0,638.0,74.0,1.8,17.8,284.0,712.94,567.09
2018,8,5,7,15,677.0,79.0,1.8,18.3,336.5,769.69,605.28
2018,8,5,7,30,716.0,84.0,1.8,18.8,389.0,825.71,641.56
2018,8,5,7,45,744.5,88.0,1.8,19.3,440.5,863.33,663.87
2018,8,5,8,0,773.0,92.0,1.8,19.8,492.0,905.15,688.63
2018,8,5,8,15,794.0,96.5,1.8,20.4,542.0,937.71,706.29
2018,8,5,8,30,815.0,101.0,1.8,21.0,592.0,967.4,721.86
2018,8,5,8,45,830.0,104.5,1.8,21.6,638.0,986.72,730.47
2018,8,5,9,0,845.0,108.0,1.8,22.2,684.0,1002.69,737.03
2018,8,5,9,15,851.0,113.5,1.85,22.7,723.5,1008.46,738.08
2018,8,5,9,30,857.0,119.0,1.9,23.2,763.0,1010.6,737.05
2018,8,5,9,45,858.5,125.5,1.9,23.65,796.5,993.1,723.13
2018,8,5,10,0,860.0,132.0,1.9,24.1,830.0,984.55,715.37
2018,8,5,10,15,866.0,134.5,1.95,24.5,859.0,972.79,706.35
2018,8,5,10,30,872.0,137.0,2.0,24.9,888.0,957.56,695.26
2018,8,5,10,45,875.5,139.5,2.1,25.25,910.0,936.63,681.27
2018,8,5,11,0,879.0,142.0,2.2,25.6,932.0,912.44,665.2
2018,8,5,11,15,881.0,144.5,2.25,25.9,947.0,883.84,645.89
2018,8,5,11,30,883.0,147.0,2.3,26.2,962.0,852.32,624.65
2018,8,5,11,45,882.5,149.0,2.35,26.45,969.0,815.71,600.08
2018,8,5,12,0,882.0,151.0,2.4,26.7,976.0,776.76,572.66
2018,8,5,12,15,894.0,144.0,2.45,26.95,980.0,737.48,544.24
2018,8,5,12,30,906.0,137.0,2.5,27.2,984.0,695.51,513.21
2018,8,5,12,45,920.0,127.0,2.55,27.45,981.0,649.9,478.84
2018,8,5,13,0,934.0,117.0,2.6,27.7,978.0,601.59,441.49
2018,8,5,13,15,931.5,115.5,2.6,27.8,962.0,548.68,399.71
2018,8,5,13,30,929.0,114.0,2.6,27.9,946.0,494.79,356.01
2018,8,5,13,45,924.5,113.0,2.55,28.0,923.0,439.67,310.12
2018,8,5,14,0,920.0,112.0,2.5,28.1,900.0,384.14,262.99
2018,8,5,14,15,913.0,110.5,2.55,28.05,869.5,327.42,214.87
2018,8,5,14,30,906.0,109.0,2.6,28.0,839.0,270.99,167.6
2018,8,5,14,45,897.5,106.5,2.6,27.9,802.5,214.21,122.93
2018,8,5,15,0,889.0,104.0,2.6,27.8,766.0,158.33,85.62
2018,8,5,15,15,876.5,102.0,2.6,27.8,724.0,103.67,62.51
2018,8,5,15,30,864.0,100.0,2.6,27.8,682.0,83.51,63.62
2018,8,5,15,45,848.0,96.5,2.6,27.25,635.0,71.75,54.25
2018,8,5,16,0,832.0,93.0,2.6,26.7,588.0,70.52,53.54
2018,8,5,16,15,810.0,90.5,2.6,26.25,538.0,69.78,53.2
2018,8,5,16,30,788.0,88.0,2.6,25.8,488.0,69.0,52.84
2018,8,5,16,45,758.5,84.0,2.55,25.35,435.5,66.98,51.42
2018,8,5,17,0,729.0,80.0,2.5,24.9,383.0,64.89,49.93
2018,8,5,17,15,686.0,75.5,2.4,24.1,329.5,57.01,43.5
2018,8,5,17,30,643.0,71.0,2.3,23.3,276.0,54.52,41.57
2018,8,5,17,45,581.5,64.5,2.2,22.5,224.5,50.31,38.04
2018,8,5,18,0,520.0,58.0,2.1,21.7,173.0,46.06,34.3
2018,8,5,18,15,426.0,49.0,1.95,20.8,126.5,39.51,28.35
2018,8,5,18,30,332.0,40.0,1.8,19.9,80.0,32.92,21.97
2018,8,5,18,45,206.5,26.5,1.65,19.0,47.5,20.65,7.13
2018,8,5,19,0,81.0,13.0,1.5,18.1,15.0,11.1,0.0
2018,8,5,19,15,40.5,6.5,1.55,17.65,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,0.95,13.15,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.0,13.6,7.0,18.91,0.0
2018,8,6,5,45,49.0,20.0,1.05,14.05,25.5,78.29,50.24
2018,8,6,6,0,78.0,34.0,1.1,14.5,44.0,122.12,97.04
2018,8,6,6,15,110.0,57.0,1.1,14.95,78.0,182.99,150.19
2018,8,6,6,30,142.0,80.0,1.1,15.4,112.0,242.78,200.99
2018,8,6,6,45,170.0,105.0,1.05,15.8,153.5,302.1,249.55
2018,8,6,7,0,198.0,130.0,1.0,16.2,195.0,361.11,295.99
2018,8,6,7,15,224.5,155.0,1.0,16.85,240.5,418.46,339.23
2018,8,6,7,30,251.0,180.0,1.0,17.5,286.0,475.35,380.55
2018,8,6,7,45,273.5,203.0,1.0,18.2,332.0,525.05,415.03
2018,8,6,8,0,296.0,226.0,1.0,18.9,378.0,573.83,447.84
2018,8,6,8,15,317.5,245.0,1.0,19.75,423.0,615.44,474.42
2018,8,6,8,30,339.0,264.0,1.0,20.6,468.0,655.77,499.49
2018,8,6,8,45,357.5,280.0,1.0,21.5,510.0,687.95,518.27
2018,8,6,9,0,376.0,296.0,1.0,22.4,552.0,718.38,535.55
2018,8,6,9,15,405.5,304.0,1.1,23.25,595.0,748.83,554.25
2018,8,6,9,30,435.0,312.0,1.2,24.1,638.0,795.77,583.2
2018,8,6,9,45,466.5,313.5,1.25,24.95,678.0,816.77,594.51
2018,8,6,10,0,498.0,315.0,1.3,25.8,718.0,834.71,603.99
2018,8,6,10,15,507.5,322.0,1.4,26.45,745.5,833.74,601.78
2018,8,6,10,30,517.0,329.0,1.5,27.1,773.0,829.92,597.91
2018,8,6,10,45,523.5,334.5,1.65,27.7,794.0,819.07,590.1
2018,8,6,11,0,530.0,340.0,1.8,28.3,815.0,805.5,580.45
2018,8,6,11,15,537.0,342.5,1.9,28.75,830.5,786.99,567.42
2018,8,6,11,30,544.0,345.0,2.0,29.2,846.0,765.93,552.59
2018,8,6,11,45,549.5,345.0,2.1,29.65,854.5,739.18,533.81
2018,8,6,12,0,555.0,345.0,2.2,30.1,863.0,710.33,513.38
2018,8,6,12,15,601.0,316.0,2.25,30.35,877.0,681.14,493.33
2018,8,6,12,30,647.0,287.0,2.3,30.6,891.0,651.31,472.1
2018,8,6,12,45,706.5,248.0,2.4,30.8,902.5,617.2,447.57
2018,8,6,13,0,766.0,209.0,2.5,31.0,914.0,577.24,417.78
2018,8,6,13,15,769.0,203.5,2.55,31.0,901.0,528.27,380.31
2018,8,6,13,30,772.0,198.0,2.6,31.0,888.0,481.39,343.14
2018,8,6,13,45,775.5,190.0,2.65,31.0,868.0,430.29,301.88
2018,8,6,14,0,779.0,182.0,2.7,31.0,848.0,378.42,259.05
2018,8,6,14,15,777.0,176.0,2.7,30.85,820.5,325.8,215.38
2018,8,6,14,30,775.0,170.0,2.7,30.7,793.0,273.28,172.32
2018,8,6,14,45,772.5,162.0,2.75,30.5,759.5,219.63,130.9
2018,8,6,15,0,770.0,154.0,2.8,30.3,726.0,166.49,95.69
2018,8,6,15,15,755.0,150.0,2.8,30.3,684.5,106.6,67.08
2018,8,6,15,30,740.0,146.0,2.8,30.3,643.0,90.65,68.76
2018,8,6,15,45,729.0,138.5,2.75,29.65,599.5,88.54,67.44
2018,8,6,16,0,718.0,131.0,2.7,29.0,556.0,86.16,65.89
2018,8,6,16,15,702.0,123.0,2.65,28.45,509.0,83.11,63.74
2018,8,6,16,30,686.0,115.0,2.6,27.9,462.0,79.77,61.34
2018,8,6,16,45,656.5,108.5,2.55,27.35,411.5,77.04,59.42
2018,8,6,17,0,627.0,102.0,2.5,26.8,361.0,74.16,57.33
2018,8,6,17,15,577.0,95.5,2.35,25.85,308.5,70.91,54.96
2018,8,6,17,30,527.0,89.0,2.2,24.9,256.0,67.6,52.44
2018,8,6,17,45,460.0,79.5,2.05,23.95,205.5,59.36,45.54
2018,8,6,18,0,393.0,70.0,1.9,23.0,155.0,52.72,39.78
2018,8,6,18,15,306.0,55.5,1.8,22.05,111.0,42.19,30.43
2018,8,6,18,30,219.0,41.0,1.7,21.1,67.0,31.45,20.52
2018,8,6,18,45,130.0,25.0,1.6,20.1,38.5,19.35,5.2
2018,8,6,19,0,41.0,9.0,1.5,19.1,10.0,7.68,0.0
2018,8,6,19,15,20.5,4.5,1.5,18.75,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,1.2,13.75,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,1.3,14.2,9.0,28.88,0.0
2018,8,7,5,45,85.0,24.5,1.4,14.65,34.0,115.26,73.72
2018,8,7,6,0,138.0,41.0,1.5,15.1,59.0,183.16,147.15
2018,8,7,6,15,190.5,62.5,1.5,15.5,99.0,258.53,213.05
2018,8,7,6,30,243.0,84.0,1.5,15.9,139.0,335.02,277.46
2018,8,7,6,45,287.5,103.5,1.45,16.35,185.0,402.99,332.39
2018,8,7,7,0,332.0,123.0,1.4,16.8,231.0,472.23,385.94
2018,8,7,7,15,369.5,140.0,1.45,17.4,279.5,552.59,445.29
2018,8,7,7,30,407.0,157.0,1.5,18.0,328.0,613.82,488.64
2018,8,7,7,45,438.5,170.0,1.5,18.65,376.0,664.05,522.32
2018,8,7,8,0,470.0,183.0,1.5,19.3,424.0,713.34,554.37
2018,8,7,8,15,496.5,194.5,1.5,19.85,471.5,754.53,580.08
2018,8,7,8,30,523.0,206.0,1.5,20.4,519.0,793.89,604.03
2018,8,7,8,45,545.0,215.0,1.55,21.0,563.5,823.72,621.5
2018,8,7,9,0,567.0,224.0,1.6,21.6,608.0,851.09,637.21
2018,8,7,9,15,568.0,238.5,1.6,22.1,643.5,860.71,640.18
2018,8,7,9,30,569.0,253.0,1.6,22.6,679.0,867.4,641.47
2018,8,7,9,45,560.5,271.0,1.65,23.05,707.0,865.41,637.6
2018,8,7,10,0,552.0,289.0,1.7,23.5,735.0,860.5,632.02
2018,8,7,10,15,560.5,296.0,1.75,23.8,763.0,858.03,629.1
2018,8,7,10,30,569.0,303.0,1.8,24.1,791.0,852.6,624.25
2018,8,7,10,45,574.5,308.0,1.9,24.4,811.5,839.57,614.92
2018,8,7,11,0,580.0,313.0,2.0,24.7,832.0,823.75,603.74
2018,8,7,11,15,584.5,316.5,2.05,24.75,847.0,803.0,589.38
2018,8,7,11,30,589.0,320.0,2.1,24.8,862.0,779.71,573.21
2018,8,7,11,45,591.5,321.0,2.15,24.8,869.0,750.34,552.86
2018,8,7,12,0,594.0,322.0,2.2,24.8,876.0,718.97,530.85
2018,8,7,12,15,609.5,312.5,2.25,24.8,880.5,683.31,505.82
2018,8,7,12,30,625.0,303.0,2.3,24.8,885.0,648.2,480.49
2018,8,7,12,45,644.0,289.0,2.3,24.8,884.5,609.64,451.86
2018,8,7,13,0,663.0,275.0,2.3,24.8,884.0,568.74,420.71
2018,8,7,13,15,661.5,271.0,2.35,24.7,869.5,522.67,385.17
2018,8,7,13,30,660.0,267.0,2.4,24.6,855.0,476.31,348.41
2018,8,7,13,45,656.0,261.5,2.4,24.55,833.5,427.83,308.99
2018,8,7,14,0,652.0,256.0,2.4,24.5,812.0,379.66,269.04
2018,8,7,14,15,645.0,249.5,2.4,24.3,783.5,330.48,228.25
2018,8,7,14,30,638.0,243.0,2.4,24.1,755.0,282.27,188.71
2018,8,7,14,45,629.0,235.5,2.4,23.9,721.0,234.21,151.53
2018,8,7,15,0,620.0,228.0,2.4,23.7,687.0,187.65,120.51
2018,8,7,15,15,603.5,220.5,2.4,23.7,646.5,142.45,100.44
2018,8,7,15,30,587.0,213.0,2.4,23.7,606.0,130.44,103.59
2018,8,7,15,45,571.5,202.5,2.35,23.1,563.0,126.83,101.16
2018,8,7,16,0,556.0,192.0,2.3,22.5,520.0,122.92,98.45
2018,8,7,16,15,539.0,179.5,2.25,22.05,474.5,117.46,94.37
2018,8,7,16,30,522.0,167.0,2.2,21.6,429.0,111.62,89.94
2018,8,7,16,45,495.0,153.5,2.15,21.1,380.5,104.64,84.5
2018,8,7,17,0,468.0,140.0,2.1,20.6,332.0,97.27,78.65
2018,8,7,17,15,431.0,125.5,2.05,19.95,283.0,88.75,71.73
2018,8,7,17,30,394.0,111.0,2.0,19.3,234.0,79.85,64.31
2018,8,7,17,45,347.0,94.0,1.9,18.65,187.5,68.74,54.73
2018,8,7,18,0,300.0,77.0,1.8,18.0,141.0,57.22,44.52
2018,8,7,18,15,236.0,58.5,1.75,17.45,100.5,44.09,32.65
2018,8,7,18,30,172.0,40.0,1.7,16.9,60.0,30.56,20.07
2018,8,7,18,45,105.5,24.0,1.65,16.35,34.5,18.55,3.55
2018,8,7,19,0,39.0,8.0,1.6,15.8,9.0,6.83,0.0
2018,8,7,19,15,19.5,4.0,1.55,15.55,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.25,13.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,14.2,14.0,57.73,0.0
2018,8,8,5,45,165.0,27.5,1.35,14.8,45.0,197.09,123.55
2018,8,8,6,0,261.0,43.0,1.4,15.4,76.0,300.96,241.23
2018,8,8,6,15,242.5,59.5,1.4,15.95,101.0,314.31,257.21
2018,8,8,6,30,224.0,76.0,1.4,16.5,126.0,306.12,252.98
2018,8,8,6,45,212.0,98.5,1.35,17.1,156.0,329.47,271.63
2018,8,8,7,0,200.0,121.0,1.3,17.7,186.0,350.23,286.79
2018,8,8,7,15,335.0,125.5,1.25,18.3,256.5,502.19,405.6
2018,8,8,7,30,470.0,130.0,1.2,18.9,327.0,639.83,506.0
2018,8,8,7,45,579.5,124.0,1.2,19.5,398.5,753.5,582.83
2018,8,8,8,0,689.0,118.0,1.2,20.1,470.0,860.3,651.51
2018,8,8,8,15,714.5,122.0,1.2,20.85,519.0,895.22,669.51
2018,8,8,8,30,740.0,126.0,1.2,21.6,568.0,927.56,686.34
2018,8,8,8,45,760.0,130.0,1.2,22.3,614.5,951.52,697.64
2018,8,8,9,0,780.0,134.0,1.2,23.0,661.0,965.28,702.43
2018,8,8,9,15,774.5,146.0,1.2,23.65,696.5,966.11,699.36
2018,8,8,9,30,769.0,158.0,1.2,24.3,732.0,971.48,699.49
2018,8,8,9,45,754.0,175.5,1.25,24.95,760.5,962.32,691.36
2018,8,8,10,0,739.0,193.0,1.3,25.6,789.0,949.48,681.24
2018,8,8,10,15,751.5,194.0,1.35,26.1,819.0,942.43,675.36
2018,8,8,10,30,764.0,195.0,1.4,26.6,849.0,931.86,667.29
2018,8,8,10,45,775.0,194.5,1.45,27.1,872.5,907.12,650.35
2018,8,8,11,0,786.0,194.0,1.5,27.6,896.0,887.58,636.93
2018,8,8,11,15,793.0,193.5,1.55,27.9,912.0,861.3,619.65
2018,8,8,11,30,800.0,193.0,1.6,28.2,928.0,832.0,600.05
2018,8,8,11,45,805.0,192.0,1.65,28.5,936.5,797.87,576.59
2018,8,8,12,0,810.0,191.0,1.7,28.8,945.0,761.2,551.05
2018,8,8,12,15,808.5,192.0,1.75,28.95,944.0,719.36,521.76
2018,8,8,12,30,807.0,193.0,1.8,29.1,943.0,675.88,490.68
2018,8,8,12,45,803.0,193.0,1.85,29.25,934.0,628.76,456.3
2018,8,8,13,0,799.0,193.0,1.9,29.4,925.0,580.75,420.34
2018,8,8,13,15,797.5,190.0,1.9,29.4,910.0,531.07,382.22
2018,8,8,13,30,796.0,187.0,1.9,29.4,895.0,480.72,342.47
2018,8,8,13,45,792.0,183.0,1.95,29.45,872.0,428.21,300.19
2018,8,8,14,0,788.0,179.0,2.0,29.5,849.0,375.66,256.91
2018,8,8,14,15,781.0,175.0,2.05,29.35,819.5,322.44,212.99
2018,8,8,14,30,774.0,171.0,2.1,29.2,790.0,269.87,170.18
2018,8,8,14,45,764.5,166.5,2.1,29.0,754.5,209.04,123.87
2018,8,8,15,0,755.0,162.0,2.1,28.8,719.0,156.95,90.28
2018,8,8,15,15,739.5,157.5,2.1,28.8,677.5,106.16,70.05
2018,8,8,15,30,724.0,153.0,2.1,28.8,636.0,94.92,72.67
2018,8,8,15,45,706.0,147.5,2.15,28.1,591.0,94.08,72.43
2018,8,8,16,0,688.0,142.0,2.2,27.4,546.0,93.1,72.07
2018,8,8,16,15,664.5,135.5,2.2,26.75,497.5,91.22,70.94
2018,8,8,16,30,641.0,129.0,2.2,26.1,449.0,89.16,69.67
2018,8,8,16,45,608.5,121.0,2.2,25.5,398.0,85.73,67.2
2018,8,8,17,0,576.0,113.0,2.2,24.9,347.0,82.09,64.52
2018,8,8,17,15,532.0,103.5,2.1,23.95,296.0,76.96,60.57
2018,8,8,17,30,488.0,94.0,2.0,23.0,245.0,69.06,54.11
2018,8,8,17,45,429.5,82.0,1.95,22.05,196.5,60.97,47.28
2018,8,8,18,0,371.0,70.0,1.9,21.1,148.0,52.66,40.0
2018,8,8,18,15,294.0,54.5,1.8,20.3,105.5,41.45,29.95
2018,8,8,18,30,217.0,39.0,1.7,19.5,63.0,29.98,19.21
2018,8,8,18,45,129.0,23.0,1.6,18.7,35.5,17.85,1.4
2018,8,8,19,0,41.0,7.0,1.5,17.9,8.0,5.97,0.0
2018,8,8,19,15,20.5,3.5,1.5,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.0,13.45,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.0,13.9,11.0,44.29,0.0
2018,8,9,5,45,131.5,26.5,1.05,14.4,40.0,169.7,100.29
2018,8,9,6,0,211.0,43.0,1.1,14.9,69.0,262.91,210.12
2018,8,9,6,15,234.0,59.0,1.1,15.5,100.5,306.91,250.98
2018,8,9,6,30,257.0,75.0,1.1,16.1,132.0,352.21,289.6
2018,8,9,6,45,216.5,99.0,1.05,16.7,155.5,334.47,275.01
2018,8,9,7,0,176.0,123.0,1.0,17.3,179.0,312.95,256.5
2018,8,9,7,15,333.0,127.0,1.05,18.2,257.0,480.34,388.92
2018,8,9,7,30,490.0,131.0,1.1,19.1,335.0,659.93,519.64
2018,8,9,7,45,555.0,134.0,1.1,20.05,394.0,731.83,565.17
2018,8,9,8,0,620.0,137.0,1.1,21.0,453.0,814.48,617.3
2018,8,9,8,15,647.0,143.5,1.1,21.75,502.0,853.24,638.54
2018,8,9,8,30,674.0,150.0,1.1,22.5,551.0,889.52,658.2
2018,8,9,8,45,695.5,154.5,1.1,23.3,596.5,915.2,670.51
2018,8,9,9,0,717.0,159.0,1.1,24.1,642.0,937.84,680.87
2018,8,9,9,15,731.0,163.5,1.15,24.85,682.5,949.71,685.33
2018,8,9,9,30,745.0,168.0,1.2,25.6,723.0,958.21,687.89
2018,8,9,9,45,756.0,172.0,1.2,26.35,758.0,959.71,685.39
2018,8,9,10,0,767.0,176.0,1.2,27.1,793.0,957.69,680.93
2018,8,9,10,15,778.5,178.0,1.25,27.65,824.0,942.59,669.82
2018,8,9,10,30,790.0,180.0,1.3,28.2,855.0,932.34,662.02
2018,8,9,10,45,798.5,181.0,1.35,28.8,878.0,914.84,649.58
2018,8,9,11,0,807.0,182.0,1.4,29.4,901.0,893.95,635.15
2018,8,9,11,15,813.0,181.5,1.45,29.75,916.5,866.3,617.13
2018,8,9,11,30,819.0,181.0,1.5,30.1,932.0,835.66,597.21
2018,8,9,11,45,823.0,180.5,1.55,30.45,940.0,800.64,573.3
2018,8,9,12,0,827.0,180.0,1.6,30.8,948.0,763.1,547.33
2018,8,9,12,15,818.5,185.0,1.65,30.95,945.0,719.16,516.85
2018,8,9,12,30,810.0,190.0,1.7,31.1,942.0,673.99,484.86
2018,8,9,12,45,796.0,197.0,1.8,31.3,930.5,626.16,450.4
2018,8,9,13,0,782.0,204.0,1.9,31.5,919.0,578.15,414.85
2018,8,9,13,15,779.0,201.5,1.95,31.5,903.5,528.77,377.47
2018,8,9,13,30,776.0,199.0,2.0,31.5,888.0,475.69,336.37
2018,8,9,13,45,770.5,196.0,2.05,31.45,865.0,422.95,294.43
2018,8,9,14,0,765.0,193.0,2.1,31.4,842.0,370.37,251.65
2018,8,9,14,15,756.5,190.0,2.1,31.25,812.5,317.35,208.29
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,265.2,166.29
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,212.48,126.69
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,161.32,94.38
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,112.02,75.67
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,103.77,79.25
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,102.66,78.82
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,101.38,78.26
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,98.81,76.59
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,96.02,74.72
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,92.15,71.95
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,85.84,67.09
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,79.2,61.91
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,72.3,56.35
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,63.29,48.78
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,54.0,40.71
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,41.76,29.87
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,29.2,18.22
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,17.46,0.0
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,5.97,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,45.0,6.0,1.1,14.9,7.0,0.0,0.0
2018,8,10,5,30,90.0,12.0,1.2,15.4,14.0,72.06,0.0
2018,8,10,5,45,205.5,25.0,1.25,15.9,45.5,220.23,122.23
2018,8,10,6,0,321.0,38.0,1.3,16.4,77.0,341.21,270.67
2018,8,10,6,15,400.0,49.5,1.3,17.1,121.5,430.64,347.76
2018,8,10,6,30,479.0,61.0,1.3,17.8,166.0,524.78,422.8
2018,8,10,6,45,531.5,69.5,1.3,18.45,215.0,595.77,476.44
2018,8,10,7,0,584.0,78.0,1.3,19.1,264.0,667.77,527.93
2018,8,10,7,15,623.0,84.5,1.35,20.0,315.0,725.19,566.35
2018,8,10,7,30,662.0,91.0,1.4,20.9,366.0,781.94,602.75
2018,8,10,7,45,689.0,96.5,1.4,21.85,415.5,824.67,627.5
2018,8,10,8,0,716.0,102.0,1.4,22.8,465.0,865.5,650.26
2018,8,10,8,15,739.0,106.5,1.45,23.5,514.0,898.81,668.73
2018,8,10,8,30,762.0,111.0,1.5,24.2,563.0,923.47,681.33
2018,8,10,8,45,780.0,114.0,1.55,24.9,608.0,944.76,691.74
2018,8,10,9,0,798.0,117.0,1.6,25.6,653.0,962.83,700.08
