Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,30,800.0,67.0,0.7,19.7,410.0,798.92,606.72
2018,10,9,8,45,823.5,69.5,0.7,20.4,454.5,818.36,616.19
2018,10,9,9,0,847.0,72.0,0.7,21.1,499.0,825.8,617.63
2018,10,9,9,15,860.0,75.0,0.65,21.9,537.5,830.07,616.07
2018,10,9,9,30,873.0,78.0,0.6,22.7,576.0,830.69,612.23
2018,10,9,9,45,881.5,80.5,0.6,23.45,608.0,823.26,604.33
2018,10,9,10,0,890.0,83.0,0.6,24.2,640.0,812.17,594.35
2018,10,9,10,15,899.0,84.0,0.65,24.7,666.5,796.14,582.77
2018,10,9,10,30,908.0,85.0,0.7,25.2,693.0,776.48,568.96
2018,10,9,10,45,875.5,100.5,0.75,25.7,700.0,738.11,542.8
2018,10,9,11,0,843.0,116.0,0.8,26.2,707.0,702.73,516.54
2018,10,9,11,15,792.5,140.0,0.9,26.45,702.0,656.88,483.71
2018,10,9,11,30,742.0,164.0,1.0,26.7,697.0,611.92,450.92
2018,10,9,11,45,740.0,165.5,1.1,26.9,698.5,573.79,422.7
2018,10,9,12,0,738.0,167.0,1.2,27.1,700.0,533.83,392.22
2018,10,9,12,15,632.5,206.0,1.35,27.05,660.5,474.33,347.76
2018,10,9,12,30,527.0,245.0,1.5,27.0,621.0,419.71,306.64
2018,10,9,12,45,555.0,228.5,1.65,26.95,618.0,382.47,276.22
2018,10,9,13,0,583.0,212.0,1.8,26.9,615.0,342.09,242.17
2018,10,9,13,15,642.5,184.0,1.9,26.6,615.5,298.59,204.05
2018,10,9,13,30,702.0,156.0,2.0,26.3,616.0,247.63,159.84
2018,10,9,13,45,733.5,136.5,2.15,26.0,599.0,192.38,115.42
2018,10,9,14,0,765.0,117.0,2.3,25.7,582.0,140.71,80.52
2018,10,9,14,15,804.0,100.5,2.4,25.25,564.0,80.98,62.61
2018,10,9,14,30,843.0,84.0,2.5,24.8,546.0,65.92,50.29
2018,10,9,14,45,822.5,82.0,2.6,24.3,504.5,65.04,49.81
2018,10,9,15,0,802.0,80.0,2.7,23.8,463.0,64.19,49.33
2018,10,9,15,15,776.0,76.5,2.7,23.8,417.5,62.17,47.75
2018,10,9,15,30,750.0,73.0,2.7,23.8,372.0,60.12,46.14
2018,10,9,15,45,713.5,68.5,2.7,22.7,323.5,57.16,43.91
2018,10,9,16,0,677.0,64.0,2.7,21.6,275.0,49.73,37.72
2018,10,9,16,15,624.0,58.0,2.55,20.95,226.0,45.65,34.24
2018,10,9,16,30,571.0,52.0,2.4,20.3,177.0,41.55,30.58
2018,10,9,16,45,481.5,44.5,2.25,19.6,130.5,36.0,25.46
2018,10,9,17,0,392.0,37.0,2.1,18.9,84.0,30.51,19.99
2018,10,9,17,15,248.5,25.5,2.0,18.2,50.0,21.28,6.64
2018,10,9,17,30,105.0,14.0,1.9,17.5,16.0,11.95,0.0
2018,10,9,17,45,52.5,7.0,1.75,16.8,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,6,15,77.0,12.5,0.75,13.2,16.5,64.94,0.0
2018,10,10,6,30,154.0,25.0,0.8,13.5,33.0,178.1,0.0
2018,10,10,6,45,281.0,37.5,0.85,13.75,72.5,309.87,240.35
2018,10,10,7,0,408.0,50.0,0.9,14.0,112.0,427.57,345.57
2018,10,10,7,15,490.5,57.0,0.85,14.35,159.5,511.36,413.77
2018,10,10,7,30,573.0,64.0,0.8,14.7,207.0,595.12,477.94
2018,10,10,7,45,628.0,69.5,0.75,15.0,257.0,653.78,520.14
2018,10,10,8,0,683.0,75.0,0.7,15.3,307.0,711.0,559.21
2018,10,10,8,15,719.0,77.5,0.7,15.8,354.0,745.99,581.16
2018,10,10,8,30,755.0,80.0,0.7,16.3,401.0,773.77,597.59
2018,10,10,8,45,782.5,82.0,0.65,16.75,445.5,795.92,609.06
2018,10,10,9,0,810.0,84.0,0.6,17.2,490.0,814.6,617.95
2018,10,10,9,15,830.5,85.5,0.65,17.85,529.5,823.05,621.2
2018,10,10,9,30,851.0,87.0,0.7,18.5,569.0,827.72,622.13
2018,10,10,9,45,867.0,86.5,0.75,19.15,602.0,814.9,611.52
2018,10,10,10,0,883.0,86.0,0.8,19.8,635.0,806.46,604.23
2018,10,10,10,15,891.0,87.0,0.8,20.25,660.5,789.66,591.09
2018,10,10,10,30,899.0,88.0,0.8,20.7,686.0,769.32,575.82
2018,10,10,10,45,905.0,88.5,0.75,21.15,704.5,743.5,556.33
2018,10,10,11,0,911.0,89.0,0.7,21.6,723.0,714.36,533.38
2018,10,10,11,15,913.5,89.0,0.7,21.85,733.0,679.25,506.87
2018,10,10,11,30,916.0,89.0,0.7,22.1,743.0,641.28,477.9
2018,10,10,11,45,916.0,89.0,0.65,22.4,745.0,599.21,444.77
2018,10,10,12,0,916.0,89.0,0.6,22.7,747.0,554.81,409.27
2018,10,10,12,15,913.0,89.5,0.65,22.85,741.0,507.28,371.7
2018,10,10,12,30,910.0,90.0,0.7,23.0,735.0,458.05,331.6
2018,10,10,12,45,904.0,90.0,0.75,23.15,720.5,405.84,288.07
2018,10,10,13,0,898.0,90.0,0.8,23.3,706.0,352.7,242.75
2018,10,10,13,15,890.5,89.5,0.9,23.3,684.5,298.09,196.11
2018,10,10,13,30,883.0,89.0,1.0,23.3,663.0,243.19,149.96
2018,10,10,13,45,872.0,87.5,1.15,23.25,634.0,187.02,106.42
2018,10,10,14,0,861.0,86.0,1.3,23.2,605.0,131.43,71.54
2018,10,10,14,15,846.0,84.5,1.4,23.0,569.5,76.56,59.45
2018,10,10,14,30,831.0,83.0,1.5,22.8,534.0,65.17,50.09
2018,10,10,14,45,810.0,81.0,1.65,22.6,493.0,64.27,49.52
2018,10,10,15,0,789.0,79.0,1.8,22.4,452.0,63.4,48.96
2018,10,10,15,15,762.5,75.5,1.8,22.4,407.0,61.36,47.36
2018,10,10,15,30,736.0,72.0,1.8,22.4,362.0,59.3,45.72
2018,10,10,15,45,694.5,68.5,2.0,21.6,313.5,57.08,44.06
2018,10,10,16,0,653.0,65.0,2.2,20.8,265.0,50.37,38.42
2018,10,10,16,15,590.5,60.0,2.2,20.1,216.0,47.08,35.6
2018,10,10,16,30,528.0,55.0,2.2,19.4,167.0,43.86,32.68
2018,10,10,16,45,432.0,46.5,2.2,18.75,122.0,37.6,26.88
2018,10,10,17,0,336.0,38.0,2.2,18.1,77.0,31.37,20.63
2018,10,10,17,15,206.5,25.0,2.15,17.45,45.0,20.9,4.22
2018,10,10,17,30,77.0,12.0,2.1,16.8,13.0,10.24,0.0
2018,10,10,17,45,38.5,6.0,2.1,16.15,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,15,42.5,11.5,0.6,13.75,13.5,39.66,0.0
2018,10,11,6,30,85.0,23.0,0.6,14.0,27.0,112.32,0.0
2018,10,11,6,45,180.0,40.5,0.6,14.2,63.0,238.61,182.51
2018,10,11,7,0,275.0,58.0,0.6,14.4,99.0,334.44,270.35
2018,10,11,7,15,351.5,70.5,0.55,14.7,143.5,412.61,335.66
2018,10,11,7,30,428.0,83.0,0.5,15.0,188.0,493.14,399.13
2018,10,11,7,45,481.0,92.0,0.45,15.25,234.5,550.26,441.34
2018,10,11,8,0,534.0,101.0,0.4,15.5,281.0,612.98,485.68
2018,10,11,8,15,568.5,108.5,0.4,16.05,325.5,652.47,511.48
2018,10,11,8,30,603.0,116.0,0.4,16.6,370.0,689.33,534.8
2018,10,11,8,45,632.5,121.0,0.4,17.15,412.5,716.24,550.57
2018,10,11,9,0,662.0,126.0,0.4,17.7,455.0,739.94,563.94
2018,10,11,9,15,696.5,125.0,0.45,18.3,495.5,757.68,573.83
2018,10,11,9,30,731.0,124.0,0.5,18.9,536.0,771.61,581.21
2018,10,11,9,45,756.5,123.0,0.55,19.45,570.5,774.24,581.19
2018,10,11,10,0,782.0,122.0,0.6,20.0,605.0,769.33,576.39
2018,10,11,10,15,793.5,123.5,0.65,20.4,631.0,756.68,566.93
2018,10,11,10,30,805.0,125.0,0.7,20.8,657.0,740.45,554.88
2018,10,11,10,45,812.5,126.0,0.75,21.15,675.5,717.32,537.53
2018,10,11,11,0,820.0,127.0,0.8,21.5,694.0,690.94,517.72
2018,10,11,11,15,825.5,126.5,0.8,21.8,705.0,658.68,493.03
2018,10,11,11,30,831.0,126.0,0.8,22.1,716.0,623.56,465.91
2018,10,11,11,45,834.5,124.5,0.8,22.45,718.5,583.69,434.78
2018,10,11,12,0,838.0,123.0,0.8,22.8,721.0,541.43,401.19
2018,10,11,12,15,840.0,121.0,0.8,22.95,716.5,495.83,364.58
2018,10,11,12,30,842.0,119.0,0.8,23.1,712.0,448.34,325.48
2018,10,11,12,45,842.5,116.0,0.8,23.25,699.5,397.79,283.04
2018,10,11,13,0,843.0,113.0,0.8,23.4,687.0,345.91,238.66
2018,10,11,13,15,837.0,111.0,0.8,23.5,666.5,292.06,192.66
2018,10,11,13,30,831.0,109.0,0.8,23.6,646.0,237.96,147.42
2018,10,11,13,45,822.5,106.5,0.85,23.65,618.0,183.14,105.31
2018,10,11,14,0,814.0,104.0,0.9,23.7,590.0,128.81,71.76
2018,10,11,14,15,799.5,101.0,0.95,23.6,555.0,76.31,59.08
2018,10,11,14,30,785.0,98.0,1.0,23.5,520.0,75.13,58.35
2018,10,11,14,45,765.0,94.5,1.05,23.35,480.0,73.51,57.19
2018,10,11,15,0,745.0,91.0,1.1,23.2,440.0,71.89,56.01
2018,10,11,15,15,716.0,87.0,1.1,23.2,395.0,63.83,49.31
2018,10,11,15,30,687.0,83.0,1.1,23.2,350.0,61.88,47.78
2018,10,11,15,45,644.0,78.5,1.15,22.65,302.5,59.41,45.87
2018,10,11,16,0,601.0,74.0,1.2,22.1,255.0,56.98,43.91
2018,10,11,16,15,531.0,67.5,1.2,21.4,206.0,52.78,40.32
2018,10,11,16,30,461.0,61.0,1.2,20.7,157.0,48.64,36.59
2018,10,11,16,45,372.0,50.5,1.2,20.0,114.0,40.97,29.56
2018,10,11,17,0,283.0,40.0,1.2,19.3,71.0,30.96,19.97
2018,10,11,17,15,167.0,24.5,1.25,18.65,40.5,19.08,0.42
2018,10,11,17,30,51.0,9.0,1.3,18.0,10.0,7.68,0.0
2018,10,11,17,45,25.5,4.5,1.4,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,6,15,47.0,7.5,0.95,13.55,10.0,39.29,0.0
2018,10,12,6,30,94.0,15.0,0.9,14.1,20.0,111.67,0.0
2018,10,12,6,45,191.5,27.5,0.9,14.6,51.0,221.94,168.75
2018,10,12,7,0,289.0,40.0,0.9,15.1,82.0,321.64,261.07
2018,10,12,7,15,419.0,51.0,0.9,15.75,138.5,443.57,360.59
2018,10,12,7,30,549.0,62.0,0.9,16.4,195.0,569.06,456.93
2018,10,12,7,45,601.0,67.5,0.9,17.05,243.0,624.37,496.65
2018,10,12,8,0,653.0,73.0,0.9,17.7,291.0,678.3,533.9
2018,10,12,8,15,688.5,77.5,0.95,18.7,337.5,714.99,557.14
2018,10,12,8,30,724.0,82.0,1.0,19.7,384.0,749.12,577.89
2018,10,12,8,45,749.5,85.0,1.05,20.7,427.0,765.58,585.85
2018,10,12,9,0,775.0,88.0,1.1,21.7,470.0,783.64,594.93
2018,10,12,9,15,799.5,88.0,1.1,22.45,509.5,793.71,598.38
2018,10,12,9,30,824.0,88.0,1.1,23.2,549.0,800.04,599.42
2018,10,12,9,45,846.5,87.0,1.1,23.95,584.0,792.2,591.11
2018,10,12,10,0,869.0,86.0,1.1,24.7,619.0,788.51,585.93
2018,10,12,10,15,877.5,87.0,1.1,25.3,644.5,772.29,572.82
2018,10,12,10,30,886.0,88.0,1.1,25.9,670.0,752.55,557.67
2018,10,12,10,45,892.0,89.0,1.15,26.5,688.5,727.54,539.56
2018,10,12,11,0,898.0,90.0,1.2,27.1,707.0,699.23,517.73
2018,10,12,11,15,902.0,90.0,1.25,27.35,718.0,665.46,492.49
2018,10,12,11,30,906.0,90.0,1.3,27.6,729.0,628.77,464.66
2018,10,12,11,45,907.0,90.0,1.4,27.85,731.5,587.63,433.28
2018,10,12,12,0,908.0,90.0,1.5,28.1,734.0,544.1,399.18
2018,10,12,12,15,907.0,90.0,1.6,28.15,729.0,497.43,361.99
2018,10,12,12,30,906.0,90.0,1.7,28.2,724.0,448.91,322.16
2018,10,12,12,45,902.0,89.5,1.8,28.25,710.5,397.28,278.84
2018,10,12,13,0,898.0,89.0,1.9,28.3,697.0,344.53,233.72
2018,10,12,13,15,891.0,88.5,1.95,28.2,675.5,290.15,187.25
2018,10,12,13,30,884.0,88.0,2.0,28.1,654.0,235.41,141.71
2018,10,12,13,45,873.5,86.0,2.05,28.0,625.0,179.04,99.08
2018,10,12,14,0,863.0,84.0,2.1,27.9,596.0,123.22,66.01
2018,10,12,14,15,849.5,82.5,2.15,27.7,561.5,73.48,55.83
2018,10,12,14,30,836.0,81.0,2.2,27.5,527.0,64.1,48.26
2018,10,12,14,45,817.0,79.0,2.25,27.25,486.5,63.18,47.68
2018,10,12,15,0,798.0,77.0,2.3,27.0,446.0,62.29,47.12
2018,10,12,15,15,771.5,73.5,2.3,27.0,401.0,60.18,45.48
2018,10,12,15,30,745.0,70.0,2.3,27.0,356.0,58.06,43.81
2018,10,12,15,45,706.5,65.5,2.3,26.3,307.5,55.0,41.42
2018,10,12,16,0,668.0,61.0,2.3,25.6,259.0,47.69,35.32
2018,10,12,16,15,611.0,55.0,2.1,24.65,210.5,43.52,31.82
2018,10,12,16,30,554.0,49.0,1.9,23.7,162.0,39.34,28.13
2018,10,12,16,45,461.0,41.0,1.7,22.8,117.0,33.31,22.64
2018,10,12,17,0,368.0,33.0,1.5,21.9,72.0,27.3,16.51
2018,10,12,17,15,223.0,21.0,1.5,21.1,41.0,17.53,0.0
2018,10,12,17,30,78.0,9.0,1.5,20.3,10.0,7.68,0.0
2018,10,12,17,45,39.0,4.5,1.45,19.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.15,14.4,14.0,8.11,0.0
2018,10,13,6,30,205.0,19.0,1.1,14.9,28.0,198.49,0.0
2018,10,13,6,45,301.5,26.0,1.1,15.4,59.0,308.6,230.7
2018,10,13,7,0,398.0,33.0,1.1,15.9,90.0,395.5,317.63
2018,10,13,7,15,501.5,42.0,1.15,16.6,143.0,495.47,399.51
2018,10,13,7,30,605.0,51.0,1.2,17.3,196.0,597.89,478.47
2018,10,13,7,45,674.5,55.0,1.25,17.95,250.0,660.75,524.47
2018,10,13,8,0,744.0,59.0,1.3,18.6,304.0,728.65,572.07
2018,10,13,8,15,777.0,62.0,1.35,19.35,352.0,762.38,593.31
2018,10,13,8,30,810.0,65.0,1.4,20.1,400.0,793.21,612.07
2018,10,13,8,45,833.5,67.5,1.4,20.85,444.5,812.1,621.5
2018,10,13,9,0,857.0,70.0,1.4,21.6,489.0,819.2,622.79
2018,10,13,9,15,872.5,71.5,1.45,22.2,527.5,823.27,623.09
2018,10,13,9,30,888.0,73.0,1.5,22.8,566.0,823.69,621.04
2018,10,13,9,45,901.0,75.0,1.55,23.45,600.0,818.89,615.48
2018,10,13,10,0,914.0,77.0,1.6,24.1,634.0,810.24,607.53
2018,10,13,10,15,922.0,78.0,1.65,24.5,660.0,792.76,594.35
2018,10,13,10,30,930.0,79.0,1.7,24.9,686.0,771.64,578.89
2018,10,13,10,45,935.0,80.0,1.7,25.25,704.5,744.79,559.31
2018,10,13,11,0,940.0,81.0,1.7,25.6,723.0,714.57,535.77
2018,10,13,11,15,943.0,81.0,1.75,25.8,733.5,678.83,508.63
2018,10,13,11,30,946.0,81.0,1.8,26.0,744.0,640.12,478.78
2018,10,13,11,45,946.5,81.0,1.85,26.15,746.0,597.22,445.26
2018,10,13,12,0,947.0,81.0,1.9,26.3,748.0,551.88,409.01
2018,10,13,12,15,946.0,81.0,1.95,26.3,742.5,503.59,369.73
2018,10,13,12,30,945.0,81.0,2.0,26.3,737.0,453.36,327.77
2018,10,13,12,45,942.5,80.5,2.05,26.3,724.0,400.47,282.64
2018,10,13,13,0,940.0,80.0,2.1,26.3,711.0,346.24,235.55
2018,10,13,13,15,933.5,79.0,2.1,26.15,689.5,289.54,186.61
2018,10,13,13,30,927.0,78.0,2.1,26.0,668.0,232.41,138.76
2018,10,13,13,45,917.5,76.5,2.1,25.85,638.5,174.34,94.8
2018,10,13,14,0,908.0,75.0,2.1,25.7,609.0,116.66,61.33
2018,10,13,14,15,895.0,73.5,2.1,25.45,573.5,68.34,52.09
2018,10,13,14,30,882.0,72.0,2.1,25.2,538.0,67.09,51.28
2018,10,13,14,45,863.0,70.0,2.15,24.95,496.5,65.35,50.0
2018,10,13,15,0,844.0,68.0,2.2,24.7,455.0,63.53,48.66
2018,10,13,15,15,818.5,65.5,2.2,24.7,409.0,54.82,41.38
2018,10,13,15,30,793.0,63.0,2.2,24.7,363.0,53.23,40.14
2018,10,13,15,45,755.0,59.0,2.15,23.85,313.5,50.34,37.87
2018,10,13,16,0,717.0,55.0,2.1,23.0,264.0,47.43,35.52
2018,10,13,16,15,659.0,50.0,1.9,22.1,214.0,43.54,32.19
2018,10,13,16,30,601.0,45.0,1.7,21.2,164.0,39.68,28.71
2018,10,13,16,45,504.0,38.0,1.55,20.25,118.0,31.07,20.94
2018,10,13,17,0,407.0,31.0,1.4,19.3,72.0,25.77,15.2
2018,10,13,17,15,248.5,20.5,1.35,18.45,41.0,17.24,0.0
2018,10,13,17,30,90.0,10.0,1.3,17.6,10.0,8.54,0.0
2018,10,13,17,45,45.0,5.0,1.25,16.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,15,97.5,9.5,1.15,12.65,13.5,8.11,0.0
2018,10,14,6,30,195.0,19.0,1.1,13.2,27.0,156.77,0.0
2018,10,14,6,45,338.0,29.0,1.1,13.7,66.5,338.62,250.17
2018,10,14,7,0,481.0,39.0,1.1,14.2,106.0,467.04,373.61
2018,10,14,7,15,559.5,45.5,1.1,14.75,154.0,545.18,438.69
2018,10,14,7,30,638.0,52.0,1.1,15.3,202.0,617.32,495.0
2018,10,14,7,45,687.5,57.0,1.1,15.8,252.0,671.61,534.96
2018,10,14,8,0,737.0,62.0,1.1,16.3,302.0,724.0,571.41
2018,10,14,8,15,769.5,65.0,1.05,16.8,349.5,757.18,591.95
2018,10,14,8,30,802.0,68.0,1.0,17.3,397.0,787.41,609.67
2018,10,14,8,45,825.0,71.0,1.0,17.85,441.5,806.36,619.63
2018,10,14,9,0,848.0,74.0,1.0,18.4,486.0,821.8,627.1
2018,10,14,9,15,864.5,76.5,0.95,18.95,525.0,819.46,621.73
2018,10,14,9,30,881.0,79.0,0.9,19.5,564.0,821.71,619.8
2018,10,14,9,45,893.0,81.0,0.9,20.05,597.5,815.93,613.32
2018,10,14,10,0,905.0,83.0,0.9,20.6,631.0,806.37,604.57
2018,10,14,10,15,913.5,84.5,0.9,21.2,657.5,789.78,591.21
2018,10,14,10,30,922.0,86.0,0.9,21.8,684.0,769.53,575.64
2018,10,14,10,45,929.0,86.5,0.9,22.35,703.0,743.55,556.18
2018,10,14,11,0,936.0,87.0,0.9,22.9,722.0,714.13,533.04
2018,10,14,11,15,940.5,87.0,0.95,23.35,733.5,679.28,506.58
2018,10,14,11,30,945.0,87.0,1.0,23.8,745.0,641.36,477.39
2018,10,14,11,45,946.5,87.0,1.05,24.3,747.5,598.87,444.12
2018,10,14,12,0,948.0,87.0,1.1,24.8,750.0,553.86,408.11
2018,10,14,12,15,948.5,86.5,1.2,25.05,745.5,505.61,369.31
2018,10,14,12,30,949.0,86.0,1.3,25.3,741.0,455.3,327.61
2018,10,14,12,45,946.0,85.5,1.35,25.6,727.5,401.92,282.18
2018,10,14,13,0,943.0,85.0,1.4,25.9,714.0,347.25,234.9
2018,10,14,13,15,937.0,83.0,1.45,25.95,691.5,289.66,185.61
2018,10,14,13,30,931.0,81.0,1.5,26.0,669.0,231.64,137.46
2018,10,14,13,45,923.0,80.0,1.55,26.05,640.5,173.85,94.31
2018,10,14,14,0,915.0,79.0,1.6,26.1,612.0,116.24,61.98
2018,10,14,14,15,904.0,77.0,1.65,26.0,577.0,70.8,54.03
2018,10,14,14,30,893.0,75.0,1.7,25.9,542.0,69.27,52.96
2018,10,14,14,45,875.0,72.5,1.7,25.8,500.0,67.21,51.4
2018,10,14,15,0,857.0,70.0,1.7,25.7,458.0,58.13,43.89
2018,10,14,15,15,830.5,67.0,1.7,25.7,411.5,56.17,42.37
2018,10,14,15,30,804.0,64.0,1.7,25.7,365.0,54.21,40.8
2018,10,14,15,45,767.0,60.0,1.65,25.0,315.0,51.34,38.54
2018,10,14,16,0,730.0,56.0,1.6,24.3,265.0,48.46,36.19
2018,10,14,16,15,673.0,51.0,1.55,23.1,215.0,44.59,32.93
2018,10,14,16,30,616.0,46.0,1.5,21.9,165.0,40.77,29.52
2018,10,14,16,45,515.5,38.5,1.4,20.65,118.0,31.64,21.32
2018,10,14,17,0,415.0,31.0,1.3,19.4,71.0,25.92,14.96
2018,10,14,17,15,241.5,19.0,1.35,18.7,39.0,15.97,0.0
2018,10,14,17,30,68.0,7.0,1.4,18.0,7.0,5.97,0.0
2018,10,14,17,45,34.0,3.5,1.45,17.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.5,1.35,11.95,13.5,0.0,0.0
2018,10,15,6,30,213.0,19.0,1.4,12.8,27.0,169.12,0.0
2018,10,15,6,45,363.5,28.0,1.45,13.6,67.0,355.59,257.55
2018,10,15,7,0,514.0,37.0,1.5,14.4,107.0,488.41,390.35
2018,10,15,7,15,594.5,42.5,1.5,15.15,156.0,559.26,450.52
2018,10,15,7,30,675.0,48.0,1.5,15.9,205.0,640.25,513.69
2018,10,15,7,45,724.0,52.5,1.55,16.7,255.5,693.51,552.94
2018,10,15,8,0,773.0,57.0,1.6,17.5,306.0,744.87,588.72
2018,10,15,8,15,805.0,60.0,1.55,18.4,354.5,777.59,608.33
2018,10,15,8,30,837.0,63.0,1.5,19.3,403.0,807.33,625.0
2018,10,15,8,45,859.5,65.0,1.45,20.2,447.5,816.06,626.52
2018,10,15,9,0,882.0,67.0,1.4,21.1,492.0,829.85,631.57
2018,10,15,9,15,897.0,69.5,1.35,21.8,531.5,834.39,630.65
2018,10,15,9,30,912.0,72.0,1.3,22.5,571.0,835.14,627.35
2018,10,15,9,45,922.5,74.0,1.3,23.25,604.0,827.8,619.31
2018,10,15,10,0,933.0,76.0,1.3,24.0,637.0,816.63,608.97
2018,10,15,10,15,941.0,77.0,1.25,24.45,663.0,798.59,594.39
2018,10,15,10,30,949.0,78.0,1.2,24.9,689.0,776.86,577.58
2018,10,15,10,45,954.0,78.5,1.1,25.4,707.5,748.85,555.88
2018,10,15,11,0,959.0,79.0,1.0,25.9,726.0,717.45,530.43
2018,10,15,11,15,961.5,80.0,0.95,26.1,736.5,681.68,502.89
2018,10,15,11,30,964.0,81.0,0.9,26.3,747.0,642.88,472.78
2018,10,15,11,45,964.5,80.5,0.85,26.5,749.0,598.74,438.36
2018,10,15,12,0,965.0,80.0,0.8,26.7,751.0,552.14,401.39
2018,10,15,12,15,963.5,80.0,0.9,26.8,745.0,502.81,362.66
2018,10,15,12,30,962.0,80.0,1.0,26.9,739.0,451.56,321.04
2018,10,15,12,45,958.0,79.5,1.05,26.95,725.0,397.35,275.74
2018,10,15,13,0,954.0,79.0,1.1,27.0,711.0,341.93,228.55
2018,10,15,13,15,947.0,78.0,1.2,26.9,688.5,284.46,179.96
2018,10,15,13,30,940.0,77.0,1.3,26.8,666.0,226.59,132.54
2018,10,15,13,45,929.5,76.0,1.35,26.75,636.0,168.16,89.69
2018,10,15,14,0,919.0,75.0,1.4,26.7,606.0,110.19,58.34
2018,10,15,14,15,904.0,73.0,1.45,26.5,569.0,68.14,51.72
2018,10,15,14,30,889.0,71.0,1.5,26.3,532.0,66.5,50.57
2018,10,15,14,45,869.5,69.5,1.55,26.1,490.5,65.06,49.54
2018,10,15,15,0,850.0,68.0,1.6,25.9,449.0,56.65,42.62
2018,10,15,15,15,824.0,65.0,1.6,25.9,402.5,54.66,41.06
2018,10,15,15,30,798.0,62.0,1.6,25.9,356.0,52.66,39.46
2018,10,15,15,45,758.5,58.0,1.6,25.1,306.5,49.72,37.15
2018,10,15,16,0,719.0,54.0,1.6,24.3,257.0,46.78,34.74
2018,10,15,16,15,658.5,49.0,1.45,23.2,207.0,42.84,31.4
2018,10,15,16,30,598.0,44.0,1.3,22.1,157.0,38.96,27.91
2018,10,15,16,45,495.5,36.5,1.2,21.0,111.0,29.96,19.79
2018,10,15,17,0,393.0,29.0,1.1,19.9,65.0,24.19,13.11
2018,10,15,17,15,227.0,17.5,1.1,19.15,35.5,14.94,0.0
2018,10,15,17,30,61.0,6.0,1.1,18.4,6.0,5.12,0.0
2018,10,15,17,45,30.5,3.0,1.1,17.65,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,16,6,15,81.0,7.0,0.65,13.8,10.0,0.0,0.0
2018,10,16,6,30,162.0,14.0,0.6,14.1,20.0,127.77,0.0
2018,10,16,6,45,315.0,25.0,0.6,14.4,59.0,313.45,219.55
2018,10,16,7,0,468.0,36.0,0.6,14.7,98.0,450.21,356.02
2018,10,16,7,15,572.0,42.0,0.6,15.25,150.5,538.84,428.52
2018,10,16,7,30,676.0,48.0,0.6,15.8,203.0,638.67,504.18
2018,10,16,7,45,724.5,52.5,0.6,16.35,253.5,691.36,541.7
2018,10,16,8,0,773.0,57.0,0.6,16.9,304.0,742.1,576.03
2018,10,16,8,15,805.5,60.5,0.6,17.85,352.5,775.76,595.94
2018,10,16,8,30,838.0,64.0,0.6,18.8,401.0,806.4,613.03
2018,10,16,8,45,859.5,65.5,0.65,19.75,444.5,813.56,614.62
2018,10,16,9,0,881.0,67.0,0.7,20.7,488.0,825.72,619.78
2018,10,16,9,15,895.5,69.5,0.75,21.45,527.0,829.75,619.87
2018,10,16,9,30,910.0,72.0,0.8,22.2,566.0,830.01,617.63
2018,10,16,9,45,921.0,73.5,0.85,22.95,599.0,822.44,610.37
2018,10,16,10,0,932.0,75.0,0.9,23.7,632.0,811.05,600.81
2018,10,16,10,15,940.0,76.0,0.95,24.15,658.0,793.01,587.7
2018,10,16,10,30,948.0,77.0,1.0,24.6,684.0,771.29,572.28
2018,10,16,10,45,953.0,77.5,1.05,25.05,702.0,743.3,552.37
2018,10,16,11,0,958.0,78.0,1.1,25.5,720.0,711.93,528.65
2018,10,16,11,15,960.0,78.5,1.15,25.7,730.0,675.41,501.4
2018,10,16,11,30,962.0,79.0,1.2,25.9,740.0,635.94,471.42
2018,10,16,11,45,960.5,79.5,1.3,26.15,741.0,591.8,437.57
2018,10,16,12,0,959.0,80.0,1.4,26.4,742.0,545.34,400.93
2018,10,16,12,15,957.5,79.5,1.45,26.45,736.0,495.88,360.94
2018,10,16,12,30,956.0,79.0,1.5,26.5,730.0,444.54,318.28
2018,10,16,12,45,951.5,78.5,1.55,26.6,715.5,390.53,272.41
2018,10,16,13,0,947.0,78.0,1.6,26.7,701.0,335.39,224.84
2018,10,16,13,15,940.5,77.5,1.6,26.65,679.0,278.88,176.39
2018,10,16,13,30,934.0,77.0,1.6,26.6,657.0,221.91,129.46
2018,10,16,13,45,924.0,75.5,1.65,26.55,627.5,163.59,86.99
2018,10,16,14,0,914.0,74.0,1.7,26.5,598.0,105.71,56.5
2018,10,16,14,15,900.0,72.5,1.7,26.3,562.0,67.74,51.46
2018,10,16,14,30,886.0,71.0,1.7,26.1,526.0,66.44,50.59
2018,10,16,14,45,867.0,69.0,1.7,25.95,484.5,64.66,49.26
2018,10,16,15,0,848.0,67.0,1.7,25.8,443.0,62.8,47.86
2018,10,16,15,15,821.0,64.0,1.7,25.8,396.5,53.94,40.48
2018,10,16,15,30,794.0,61.0,1.7,25.8,350.0,51.91,38.85
2018,10,16,15,45,754.5,57.5,1.7,25.0,301.0,49.35,36.85
2018,10,16,16,0,715.0,54.0,1.7,24.2,252.0,46.82,34.79
2018,10,16,16,15,651.5,49.0,1.55,23.05,202.0,42.88,31.43
2018,10,16,16,30,588.0,44.0,1.4,21.9,152.0,39.01,27.93
2018,10,16,16,45,483.0,36.0,1.3,20.75,106.5,29.58,19.41
2018,10,16,17,0,378.0,28.0,1.2,19.6,61.0,23.38,11.94
2018,10,16,17,15,217.5,17.5,1.25,18.9,33.5,14.94,0.0
2018,10,16,17,30,57.0,7.0,1.3,18.2,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.35,17.45,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,6,15,56.5,6.5,0.85,12.0,8.5,0.0,0.0
2018,10,17,6,30,113.0,13.0,0.9,12.3,17.0,91.56,0.0
2018,10,17,6,45,96.0,15.5,0.9,12.65,22.5,120.24,80.51
2018,10,17,7,0,79.0,18.0,0.9,13.0,28.0,106.79,85.05
2018,10,17,7,15,74.5,28.5,0.9,13.55,41.5,102.99,83.86
2018,10,17,7,30,70.0,39.0,0.9,14.1,55.0,112.86,92.76
2018,10,17,7,45,53.5,69.0,0.9,14.65,83.0,124.44,101.96
2018,10,17,8,0,37.0,99.0,0.9,15.2,111.0,131.58,107.04
2018,10,17,8,15,376.0,90.5,0.85,16.05,239.0,449.2,369.41
2018,10,17,8,30,715.0,82.0,0.8,16.9,367.0,728.27,570.82
2018,10,17,8,45,780.0,77.5,0.75,17.8,420.0,767.69,590.6
2018,10,17,9,0,845.0,73.0,0.7,18.7,473.0,808.35,613.57
2018,10,17,9,15,862.5,75.0,0.7,19.45,512.0,806.14,608.3
2018,10,17,9,30,880.0,77.0,0.7,20.2,551.0,808.36,606.71
2018,10,17,9,45,892.5,78.0,0.75,21.0,583.5,801.65,599.92
2018,10,17,10,0,905.0,79.0,0.8,21.8,616.0,791.22,590.88
2018,10,17,10,15,913.5,80.5,0.75,22.45,642.0,774.57,576.72
2018,10,17,10,30,922.0,82.0,0.7,23.1,668.0,754.27,560.41
2018,10,17,10,45,927.5,82.5,0.7,23.75,686.0,727.25,539.76
2018,10,17,11,0,933.0,83.0,0.7,24.4,704.0,696.9,515.92
2018,10,17,11,15,935.5,84.0,0.7,24.65,714.5,661.95,489.36
2018,10,17,11,30,938.0,85.0,0.7,24.9,725.0,624.06,460.21
2018,10,17,11,45,938.5,85.0,0.65,25.2,727.0,581.39,426.48
2018,10,17,12,0,939.0,85.0,0.6,25.5,729.0,536.31,390.28
2018,10,17,12,15,937.0,84.5,0.7,25.55,722.5,487.48,351.96
2018,10,17,12,30,935.0,84.0,0.8,25.6,716.0,436.88,310.86
2018,10,17,12,45,930.0,84.0,0.85,25.7,702.0,384.11,266.55
2018,10,17,13,0,925.0,84.0,0.9,25.8,688.0,330.27,220.56
2018,10,17,13,15,918.0,83.0,0.95,25.75,666.0,274.37,173.23
2018,10,17,13,30,911.0,82.0,1.0,25.7,644.0,218.13,127.46
2018,10,17,13,45,901.0,80.5,1.05,25.65,614.5,161.07,86.54
2018,10,17,14,0,891.0,79.0,1.1,25.6,585.0,104.47,57.74
2018,10,17,14,15,876.5,77.5,1.15,25.35,549.5,70.69,54.14
2018,10,17,14,30,862.0,76.0,1.2,25.1,514.0,69.44,53.33
2018,10,17,14,45,842.0,73.5,1.25,24.9,472.5,60.1,45.63
2018,10,17,15,0,822.0,71.0,1.3,24.7,431.0,58.66,44.59
2018,10,17,15,15,794.0,67.5,1.3,24.7,385.0,56.36,42.76
2018,10,17,15,30,766.0,64.0,1.3,24.7,339.0,54.05,40.87
2018,10,17,15,45,723.5,60.5,1.4,23.8,290.5,51.59,38.97
2018,10,17,16,0,681.0,57.0,1.5,22.9,242.0,49.18,37.01
2018,10,17,16,15,615.0,51.0,1.4,21.75,192.5,40.86,29.84
2018,10,17,16,30,549.0,45.0,1.3,20.6,143.0,36.54,25.92
2018,10,17,16,45,441.0,37.0,1.25,19.5,99.5,30.38,20.12
2018,10,17,17,0,333.0,29.0,1.2,18.4,56.0,24.31,11.95
2018,10,17,17,15,188.5,17.5,1.2,17.65,30.5,14.94,0.0
2018,10,17,17,30,44.0,6.0,1.2,16.9,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,15,16.0,3.0,0.75,12.05,3.5,0.0,0.0
2018,10,18,6,30,32.0,6.0,0.7,12.4,7.0,27.81,0.0
2018,10,18,6,45,45.5,12.0,0.7,12.7,16.0,58.0,34.53
2018,10,18,7,0,59.0,18.0,0.7,13.0,25.0,76.47,59.58
2018,10,18,7,15,29.5,26.0,0.65,13.55,29.5,52.99,40.38
2018,10,18,7,30,0.0,34.0,0.6,14.1,34.0,28.06,18.43
2018,10,18,7,45,0.5,52.5,0.55,14.6,52.5,43.86,32.06
2018,10,18,8,0,1.0,71.0,0.5,15.1,71.0,61.06,46.66
2018,10,18,8,15,74.0,107.5,0.55,15.95,136.5,183.4,150.58
2018,10,18,8,30,147.0,144.0,0.6,16.8,202.0,285.23,232.61
2018,10,18,8,45,436.5,120.0,0.6,17.65,319.5,526.68,420.86
2018,10,18,9,0,726.0,96.0,0.6,18.5,437.0,739.28,568.73
2018,10,18,9,15,797.0,87.0,0.65,19.3,489.5,771.82,585.7
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,796.55,599.67
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,790.9,592.48
2018,10,18,10,0,894.0,81.0,0.7,21.7,607.0,781.52,583.39
2018,10,18,10,15,903.0,82.0,0.7,22.4,633.0,764.85,569.87
2018,10,18,10,30,912.0,83.0,0.7,23.1,659.0,744.57,554.2
2018,10,18,10,45,918.0,84.0,0.65,23.85,677.5,718.66,533.09
2018,10,18,11,0,924.0,85.0,0.6,24.6,696.0,689.38,509.1
2018,10,18,11,15,927.0,85.5,0.6,25.05,706.0,654.51,482.28
2018,10,18,11,30,930.0,86.0,0.6,25.5,716.0,616.73,452.95
2018,10,18,11,45,930.5,86.0,0.55,25.95,718.0,574.38,419.29
2018,10,18,12,0,931.0,86.0,0.5,26.4,720.0,529.65,383.23
2018,10,18,12,15,928.5,86.5,0.55,26.6,714.0,481.84,345.27
2018,10,18,12,30,926.0,87.0,0.6,26.8,708.0,432.28,304.77
2018,10,18,12,45,921.5,86.0,0.6,27.0,693.5,379.3,260.43
2018,10,18,13,0,917.0,85.0,0.6,27.2,679.0,325.27,214.61
2018,10,18,13,15,910.0,84.0,0.6,27.2,657.0,269.85,168.16
2018,10,18,13,30,903.0,83.0,0.6,27.2,635.0,214.09,123.45
2018,10,18,13,45,892.5,81.5,0.6,27.2,606.0,157.48,83.79
2018,10,18,14,0,882.0,80.0,0.6,27.2,577.0,101.39,56.57
2018,10,18,14,15,867.0,78.5,0.65,27.05,541.5,71.2,54.15
2018,10,18,14,30,852.0,77.0,0.7,26.9,506.0,62.18,46.86
2018,10,18,14,45,831.5,74.0,0.75,26.7,464.5,60.41,45.55
2018,10,18,15,0,811.0,71.0,0.8,26.5,423.0,58.61,44.21
2018,10,18,15,15,782.0,68.0,0.8,26.5,377.5,56.7,42.71
2018,10,18,15,30,753.0,65.0,0.8,26.5,332.0,54.8,41.19
2018,10,18,15,45,710.5,60.5,0.9,25.55,283.5,51.56,38.65
2018,10,18,16,0,668.0,56.0,1.0,24.6,235.0,48.33,36.0
2018,10,18,16,15,602.0,50.0,1.05,23.35,186.5,40.07,28.93
2018,10,18,16,30,536.0,44.0,1.1,22.1,138.0,35.74,25.02
2018,10,18,16,45,424.5,36.0,1.2,20.85,95.0,29.57,19.21
2018,10,18,17,0,313.0,28.0,1.3,19.6,52.0,23.49,10.28
2018,10,18,17,15,168.0,16.0,1.25,18.95,27.5,13.66,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,6,15,35.5,5.5,1.15,14.05,6.5,0.0,0.0
2018,10,19,6,30,71.0,11.0,1.1,14.5,13.0,59.52,0.0
