Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,5,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,6,15,8.0,1.5,1.65,12.35,1.5,0.0,0.0
2018,10,29,6,30,16.0,3.0,1.7,12.7,3.0,2.56,0.0
2018,10,29,6,45,8.0,14.0,1.7,13.05,14.0,17.54,0.0
2018,10,29,7,0,0.0,25.0,1.7,13.4,25.0,22.18,11.05
2018,10,29,7,15,0.0,41.5,1.85,13.95,41.5,39.56,27.29
2018,10,29,7,30,0.0,58.0,2.0,14.5,58.0,55.45,41.26
2018,10,29,7,45,7.5,75.5,2.15,15.05,77.5,77.78,60.73
2018,10,29,8,0,15.0,93.0,2.3,15.6,97.0,99.77,79.62
2018,10,29,8,15,37.0,115.5,2.45,16.1,128.0,151.19,123.21
2018,10,29,8,30,59.0,138.0,2.6,16.6,159.0,191.18,156.46
2018,10,29,8,45,123.5,156.5,2.75,17.05,207.0,273.71,224.81
2018,10,29,9,0,188.0,175.0,2.9,17.5,255.0,339.56,277.97
2018,10,29,9,15,180.0,193.5,2.95,17.75,275.5,347.22,282.39
2018,10,29,9,30,172.0,212.0,3.0,18.0,296.0,353.76,286.1
2018,10,29,9,45,161.0,227.5,3.05,18.2,310.0,353.71,284.66
2018,10,29,10,0,150.0,243.0,3.1,18.4,324.0,352.99,282.76
2018,10,29,10,15,196.0,249.5,3.05,18.4,360.5,382.09,305.48
2018,10,29,10,30,242.0,256.0,3.0,18.4,397.0,419.65,334.0
2018,10,29,10,45,316.5,249.0,3.0,18.4,439.0,446.1,354.14
2018,10,29,11,0,391.0,242.0,3.0,18.4,481.0,467.24,369.58
2018,10,29,11,15,356.0,255.0,3.0,18.4,475.5,438.38,345.47
2018,10,29,11,30,321.0,268.0,3.0,18.4,470.0,410.43,322.3
2018,10,29,11,45,309.0,272.5,3.0,18.35,467.0,387.73,303.3
2018,10,29,12,0,297.0,277.0,3.0,18.3,464.0,365.03,284.12
2018,10,29,12,15,306.0,271.5,3.0,18.35,462.5,342.91,264.93
2018,10,29,12,30,315.0,266.0,3.0,18.4,461.0,319.54,244.37
2018,10,29,12,45,463.5,215.0,3.0,18.5,495.0,301.73,223.82
2018,10,29,13,0,612.0,164.0,3.0,18.6,529.0,269.77,189.95
2018,10,29,13,15,616.0,157.0,3.0,18.85,513.5,225.99,151.91
2018,10,29,13,30,620.0,150.0,3.0,19.1,498.0,181.4,116.23
2018,10,29,13,45,684.0,126.5,3.0,19.35,492.0,128.53,78.67
2018,10,29,14,0,748.0,103.0,3.0,19.6,486.0,72.3,57.0
2018,10,29,14,15,788.0,87.0,2.95,19.7,466.0,68.98,54.29
2018,10,29,14,30,828.0,71.0,2.9,19.8,446.0,58.48,45.32
2018,10,29,14,45,807.5,67.5,2.85,19.9,406.0,56.19,43.43
2018,10,29,15,0,787.0,64.0,2.8,20.0,366.0,53.87,41.5
2018,10,29,15,15,753.5,60.5,2.8,20.0,321.5,51.38,39.4
2018,10,29,15,30,720.0,57.0,2.8,20.0,277.0,48.89,37.26
2018,10,29,15,45,671.5,52.5,2.6,19.65,231.0,45.46,34.26
2018,10,29,16,0,623.0,48.0,2.4,19.3,185.0,42.05,31.16
2018,10,29,16,15,543.0,42.0,2.2,18.55,140.0,34.13,24.01
2018,10,29,16,30,463.0,36.0,2.0,17.8,95.0,29.68,19.6
2018,10,29,16,45,318.5,26.5,1.8,17.1,59.0,22.05,10.02
2018,10,29,17,0,174.0,17.0,1.6,16.4,23.0,14.51,0.0
2018,10,29,17,15,87.0,8.5,1.65,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,30,6,15,19.5,3.0,1.85,11.6,2.5,0.0,0.0
2018,10,30,6,30,39.0,6.0,1.9,11.9,5.0,0.0,0.0
2018,10,30,6,45,112.5,18.5,1.9,12.25,26.0,94.01,0.0
2018,10,30,7,0,186.0,31.0,1.9,12.6,47.0,219.25,157.18
2018,10,30,7,15,361.5,39.0,2.1,13.25,95.0,359.6,293.21
2018,10,30,7,30,537.0,47.0,2.3,13.9,143.0,505.74,414.94
2018,10,30,7,45,635.0,49.0,2.5,14.55,195.0,580.94,476.37
2018,10,30,8,0,733.0,51.0,2.7,15.2,247.0,663.58,540.93
2018,10,30,8,15,771.5,54.5,2.8,15.75,293.5,699.65,567.54
2018,10,30,8,30,810.0,58.0,2.9,16.3,340.0,732.89,591.08
2018,10,30,8,45,836.0,60.0,2.95,16.85,383.0,751.13,602.45
2018,10,30,9,0,862.0,62.0,3.0,17.4,426.0,758.64,605.64
2018,10,30,9,15,879.0,64.5,3.0,17.9,464.0,763.76,606.89
2018,10,30,9,30,896.0,67.0,3.0,18.4,502.0,765.2,605.47
2018,10,30,9,45,906.5,68.5,3.0,18.9,532.5,756.83,597.02
2018,10,30,10,0,917.0,70.0,3.0,19.4,563.0,744.8,586.14
2018,10,30,10,15,925.0,71.0,3.0,19.85,587.5,726.78,571.21
2018,10,30,10,30,933.0,72.0,3.0,20.3,612.0,705.2,552.57
2018,10,30,10,45,939.0,73.0,3.0,20.7,630.0,678.81,530.06
2018,10,30,11,0,945.0,74.0,3.0,21.1,648.0,649.06,504.75
2018,10,30,11,15,948.5,73.5,3.05,21.4,657.5,613.12,474.84
2018,10,30,11,30,952.0,73.0,3.1,21.7,667.0,574.27,442.11
2018,10,30,11,45,953.0,73.0,3.1,22.0,669.0,531.9,405.83
2018,10,30,12,0,954.0,73.0,3.1,22.3,671.0,487.1,366.8
2018,10,30,12,15,950.5,74.0,3.1,22.45,664.5,439.15,324.69
2018,10,30,12,30,947.0,75.0,3.1,22.6,658.0,389.51,280.35
2018,10,30,12,45,940.5,75.0,3.15,22.75,643.0,336.68,233.08
2018,10,30,13,0,934.0,75.0,3.2,22.9,628.0,282.94,185.21
2018,10,30,13,15,927.0,73.5,3.2,22.95,606.0,227.29,137.55
2018,10,30,13,30,920.0,72.0,3.2,23.0,584.0,171.31,94.2
2018,10,30,13,45,909.5,70.5,3.2,23.05,555.0,114.99,60.63
2018,10,30,14,0,899.0,69.0,3.2,23.1,526.0,65.25,50.23
2018,10,30,14,15,883.0,67.5,3.15,23.0,490.5,63.85,49.21
2018,10,30,14,30,867.0,66.0,3.1,22.9,455.0,62.39,48.09
2018,10,30,14,45,840.5,64.0,3.05,22.8,413.0,54.03,41.06
2018,10,30,15,0,814.0,62.0,3.0,22.7,371.0,52.69,40.01
2018,10,30,15,15,785.0,58.5,3.0,22.7,326.5,50.16,37.9
2018,10,30,15,30,756.0,55.0,3.0,22.7,282.0,47.63,35.73
2018,10,30,15,45,706.0,51.0,2.65,21.95,235.0,44.52,33.09
2018,10,30,16,0,656.0,47.0,2.3,21.2,188.0,41.46,30.36
2018,10,30,16,15,549.0,41.0,2.1,20.1,139.0,33.4,23.18
2018,10,30,16,30,442.0,35.0,1.9,19.0,90.0,28.83,18.68
2018,10,30,16,45,304.5,25.0,1.7,17.9,55.0,20.77,8.24
2018,10,30,17,0,167.0,15.0,1.5,16.8,20.0,12.8,0.0
2018,10,30,17,15,83.5,7.5,1.5,16.3,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.2,11.7,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.1,12.0,4.0,0.0,0.0
2018,10,31,6,45,114.5,16.5,1.05,12.3,24.0,93.33,0.0
2018,10,31,7,0,200.0,28.0,1.0,12.6,44.0,221.23,153.12
2018,10,31,7,15,225.5,43.5,1.05,13.5,73.5,262.28,211.64
2018,10,31,7,30,251.0,59.0,1.1,14.4,103.0,300.9,247.18
2018,10,31,7,45,274.5,75.5,1.15,15.3,136.5,339.09,279.56
2018,10,31,8,0,298.0,92.0,1.2,16.2,170.0,376.23,309.38
2018,10,31,8,15,391.5,97.0,1.25,16.85,219.5,452.04,369.64
2018,10,31,8,30,485.0,102.0,1.3,17.5,269.0,527.2,426.81
2018,10,31,8,45,660.5,81.0,1.3,18.1,339.0,641.8,510.58
2018,10,31,9,0,836.0,60.0,1.3,18.7,409.0,732.82,572.84
2018,10,31,9,15,849.5,63.5,1.4,19.3,445.5,736.79,573.14
2018,10,31,9,30,863.0,67.0,1.5,19.9,482.0,737.2,571.84
2018,10,31,9,45,869.5,71.0,1.55,20.45,512.5,729.37,564.44
2018,10,31,10,0,876.0,75.0,1.6,21.0,543.0,717.99,554.71
2018,10,31,10,15,885.5,76.0,1.7,21.45,567.5,701.82,542.13
2018,10,31,10,30,895.0,77.0,1.8,21.9,592.0,682.16,525.88
2018,10,31,10,45,849.5,93.0,1.9,22.35,593.0,643.59,495.15
2018,10,31,11,0,804.0,109.0,2.0,22.8,594.0,599.7,460.5
2018,10,31,11,15,827.0,104.5,2.1,23.15,610.0,574.27,439.42
2018,10,31,11,30,850.0,100.0,2.2,23.5,626.0,544.87,414.56
2018,10,31,11,45,883.0,89.5,2.25,23.8,637.5,510.55,385.14
2018,10,31,12,0,916.0,79.0,2.3,24.1,649.0,472.98,352.17
2018,10,31,12,15,914.5,78.5,2.3,24.3,642.5,426.18,311.54
2018,10,31,12,30,913.0,78.0,2.3,24.5,636.0,377.65,268.73
2018,10,31,12,45,849.0,94.0,2.3,24.65,603.5,319.48,219.84
2018,10,31,13,0,785.0,110.0,2.3,24.8,571.0,268.81,177.6
2018,10,31,13,15,772.5,107.5,2.3,24.85,547.5,217.91,135.24
2018,10,31,13,30,760.0,105.0,2.3,24.9,524.0,167.62,97.25
2018,10,31,13,45,765.5,96.0,2.3,24.95,499.5,114.42,64.72
2018,10,31,14,0,771.0,87.0,2.3,25.0,475.0,68.15,52.27
2018,10,31,14,15,660.5,106.0,2.3,24.9,422.0,74.61,57.92
2018,10,31,14,30,550.0,125.0,2.3,24.8,369.0,88.51,69.81
2018,10,31,14,45,458.5,128.0,2.3,24.75,319.0,89.25,70.59
2018,10,31,15,0,367.0,131.0,2.3,24.7,269.0,91.33,72.52
2018,10,31,15,15,369.5,113.5,2.3,24.7,237.5,80.71,63.61
2018,10,31,15,30,372.0,96.0,2.3,24.7,206.0,69.66,54.23
2018,10,31,15,45,375.5,80.0,1.9,23.9,175.0,59.24,45.4
2018,10,31,16,0,379.0,64.0,1.5,23.1,144.0,48.38,36.0
2018,10,31,16,15,320.0,52.0,1.4,22.05,107.5,39.7,28.29
2018,10,31,16,30,261.0,40.0,1.3,21.0,71.0,30.84,20.07
2018,10,31,16,45,171.0,26.5,1.2,19.95,43.0,20.58,6.99
2018,10,31,17,0,81.0,13.0,1.1,18.9,15.0,11.1,0.0
2018,10,31,17,15,40.5,6.5,1.1,18.65,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,6,15,14.5,2.0,1.0,13.7,1.5,0.0,0.0
2018,11,1,6,30,29.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,11,1,6,45,33.5,16.0,1.0,14.5,17.0,36.73,0.0
2018,11,1,7,0,38.0,28.0,1.0,14.9,31.0,74.53,45.56
2018,11,1,7,15,73.5,45.0,1.1,15.65,56.0,122.57,96.15
2018,11,1,7,30,109.0,62.0,1.2,16.4,81.0,167.63,136.13
2018,11,1,7,45,140.5,80.5,1.3,17.15,112.5,212.15,174.23
2018,11,1,8,0,172.0,99.0,1.4,17.9,144.0,271.47,222.88
2018,11,1,8,15,199.5,114.5,1.35,18.6,175.5,307.58,251.52
2018,11,1,8,30,227.0,130.0,1.3,19.3,207.0,342.89,278.6
2018,11,1,8,45,338.5,132.0,1.3,20.0,263.5,425.05,342.92
2018,11,1,9,0,450.0,134.0,1.3,20.7,320.0,523.81,416.33
2018,11,1,9,15,470.0,144.0,1.4,21.5,354.0,541.19,426.53
2018,11,1,9,30,490.0,154.0,1.5,22.3,388.0,555.91,435.2
2018,11,1,9,45,504.5,161.5,1.6,23.05,416.0,561.06,436.79
2018,11,1,10,0,519.0,169.0,1.7,23.8,444.0,563.46,436.34
2018,11,1,10,15,565.0,162.5,1.75,24.35,474.5,570.29,439.69
2018,11,1,10,30,611.0,156.0,1.8,24.9,505.0,579.53,444.29
2018,11,1,10,45,625.5,157.0,1.9,25.45,523.0,565.15,431.61
2018,11,1,11,0,640.0,158.0,2.0,26.0,541.0,547.65,416.55
2018,11,1,11,15,735.0,130.0,2.05,26.35,576.5,544.77,412.35
2018,11,1,11,30,830.0,102.0,2.1,26.7,612.0,533.59,400.99
2018,11,1,11,45,846.5,97.0,2.1,27.05,618.5,497.47,370.34
2018,11,1,12,0,863.0,92.0,2.1,27.4,625.0,458.81,337.06
2018,11,1,12,15,835.5,100.0,2.1,27.6,611.5,410.0,296.13
2018,11,1,12,30,808.0,108.0,2.1,27.8,598.0,362.44,255.65
2018,11,1,12,45,794.5,109.0,2.1,28.05,582.0,313.97,213.88
2018,11,1,13,0,781.0,110.0,2.1,28.3,566.0,265.59,172.5
2018,11,1,13,15,793.5,103.0,2.1,28.35,551.5,215.81,130.72
2018,11,1,13,30,806.0,96.0,2.1,28.4,537.0,164.01,91.41
2018,11,1,13,45,833.0,84.5,2.05,28.45,519.5,107.92,57.59
2018,11,1,14,0,860.0,73.0,2.0,28.5,502.0,67.37,50.86
2018,11,1,14,15,774.0,82.5,1.95,28.4,448.5,65.82,49.75
2018,11,1,14,30,688.0,92.0,1.9,28.3,395.0,66.62,50.55
2018,11,1,14,45,730.5,76.5,1.85,28.25,371.5,62.42,47.16
2018,11,1,15,0,773.0,61.0,1.8,28.2,348.0,51.58,38.14
2018,11,1,15,15,731.5,58.0,1.8,28.2,302.5,49.36,36.32
2018,11,1,15,30,690.0,55.0,1.8,28.2,257.0,47.18,34.49
2018,11,1,15,45,616.0,51.5,1.4,26.85,208.5,44.41,32.27
2018,11,1,16,0,542.0,48.0,1.0,25.5,160.0,38.36,27.11
2018,11,1,16,15,463.5,41.0,1.05,24.55,119.5,33.14,22.42
2018,11,1,16,30,385.0,34.0,1.1,23.6,79.0,27.95,17.34
2018,11,1,16,45,245.0,23.5,1.2,22.7,47.0,19.48,4.97
2018,11,1,17,0,105.0,13.0,1.3,21.8,15.0,11.1,0.0
2018,11,1,17,15,52.5,6.5,1.3,21.45,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.75,16.55,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.7,16.6,2.0,0.0,0.0
2018,11,2,6,45,124.5,14.5,0.7,16.7,23.0,97.73,0.0
2018,11,2,7,0,230.0,27.0,0.7,16.8,44.0,236.13,145.06
2018,11,2,7,15,389.5,34.5,0.65,17.3,89.0,370.87,290.95
2018,11,2,7,30,549.0,42.0,0.6,17.8,134.0,502.48,396.73
2018,11,2,7,45,612.5,47.0,0.6,18.3,179.5,554.41,437.65
2018,11,2,8,0,676.0,52.0,0.6,18.8,225.0,613.04,481.36
2018,11,2,8,15,717.0,56.0,0.6,19.45,270.0,651.05,507.58
2018,11,2,8,30,758.0,60.0,0.6,20.1,315.0,686.36,530.68
2018,11,2,8,45,734.0,72.0,0.55,20.8,345.0,678.17,521.67
2018,11,2,9,0,710.0,84.0,0.5,21.5,375.0,670.9,513.65
2018,11,2,9,15,731.5,89.0,0.65,22.25,412.5,682.49,521.29
2018,11,2,9,30,753.0,94.0,0.8,23.0,450.0,690.61,526.09
2018,11,2,9,45,816.5,84.0,0.9,23.75,493.0,705.89,535.2
2018,11,2,10,0,880.0,74.0,1.0,24.5,536.0,713.48,538.88
2018,11,2,10,15,888.5,75.5,1.1,25.05,560.5,697.1,526.1
2018,11,2,10,30,897.0,77.0,1.2,25.6,585.0,677.24,510.19
2018,11,2,10,45,881.5,84.0,1.3,26.15,595.5,644.64,484.87
2018,11,2,11,0,866.0,91.0,1.4,26.7,606.0,612.74,459.62
2018,11,2,11,15,889.5,86.0,1.5,26.85,622.0,583.16,436.47
2018,11,2,11,30,913.0,81.0,1.6,27.0,638.0,552.42,411.51
2018,11,2,11,45,879.5,91.0,1.7,27.2,629.0,504.51,373.32
2018,11,2,12,0,846.0,101.0,1.8,27.4,620.0,456.18,334.12
2018,11,2,12,15,733.0,134.0,1.9,27.35,580.5,395.24,286.36
2018,11,2,12,30,620.0,167.0,2.0,27.3,541.0,343.21,245.57
2018,11,2,12,45,738.0,129.5,2.05,27.3,564.5,308.52,211.84
2018,11,2,13,0,856.0,92.0,2.1,27.3,588.0,265.76,170.4
2018,11,2,13,15,852.5,88.0,2.15,27.05,566.5,211.92,125.94
2018,11,2,13,30,849.0,84.0,2.2,26.8,545.0,157.65,85.59
2018,11,2,13,45,839.0,82.0,2.2,26.55,517.5,104.22,55.87
2018,11,2,14,0,829.0,80.0,2.2,26.3,490.0,64.17,48.69
2018,11,2,14,15,823.5,75.5,2.15,25.95,459.0,61.45,46.61
2018,11,2,14,30,818.0,71.0,2.1,25.6,428.0,58.65,44.42
2018,11,2,14,45,794.5,68.0,2.05,25.2,388.0,56.7,42.94
2018,11,2,15,0,771.0,65.0,2.0,24.8,348.0,54.75,41.44
2018,11,2,15,15,735.0,62.0,2.0,24.8,304.5,52.69,39.73
2018,11,2,15,30,699.0,59.0,2.0,24.8,261.0,50.67,38.0
2018,11,2,15,45,649.0,53.5,1.7,23.9,215.5,46.46,34.44
2018,11,2,16,0,599.0,48.0,1.4,23.0,170.0,38.78,27.75
2018,11,2,16,15,499.5,41.5,1.3,21.95,125.0,33.82,23.22
2018,11,2,16,30,400.0,35.0,1.2,20.9,80.0,28.98,18.3
2018,11,2,16,45,256.5,24.0,1.1,19.85,47.5,20.06,3.82
2018,11,2,17,0,113.0,13.0,1.0,18.8,15.0,11.1,0.0
2018,11,2,17,15,56.5,6.5,1.05,18.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,6,15,14.5,1.5,1.1,12.95,1.0,0.0,0.0
2018,11,3,6,30,29.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,11,3,6,45,108.0,13.5,1.05,13.7,20.0,85.23,0.0
2018,11,3,7,0,187.0,24.0,1.0,14.1,38.0,198.27,113.54
2018,11,3,7,15,304.0,36.5,1.1,15.1,78.0,309.63,246.06
2018,11,3,7,30,421.0,49.0,1.2,16.1,118.0,413.94,335.3
2018,11,3,7,45,572.5,48.5,1.35,17.1,174.0,530.59,427.95
2018,11,3,8,0,724.0,48.0,1.5,18.1,230.0,642.2,512.27
2018,11,3,8,15,763.0,51.0,1.6,18.7,275.5,677.33,537.63
2018,11,3,8,30,802.0,54.0,1.7,19.3,321.0,709.69,560.32
2018,11,3,8,45,827.5,56.5,1.75,19.95,363.0,720.6,566.19
2018,11,3,9,0,853.0,59.0,1.8,20.6,405.0,735.59,574.79
2018,11,3,9,15,869.5,61.5,1.9,21.2,442.0,740.27,576.29
2018,11,3,9,30,886.0,64.0,2.0,21.8,479.0,741.36,575.26
2018,11,3,9,45,898.5,65.0,2.05,22.4,510.0,733.99,567.95
2018,11,3,10,0,911.0,66.0,2.1,23.0,541.0,722.99,558.23
2018,11,3,10,15,919.5,67.5,2.2,23.5,566.0,706.13,544.69
2018,11,3,10,30,928.0,69.0,2.3,24.0,591.0,685.69,527.43
2018,11,3,10,45,933.0,70.5,2.35,24.5,608.5,659.51,505.51
2018,11,3,11,0,938.0,72.0,2.4,25.0,626.0,630.04,480.87
2018,11,3,11,15,930.5,74.5,2.45,25.45,631.5,591.5,449.29
2018,11,3,11,30,923.0,77.0,2.5,25.9,637.0,550.76,415.54
2018,11,3,11,45,857.0,97.5,2.55,26.3,618.5,497.42,372.11
2018,11,3,12,0,791.0,118.0,2.6,26.7,600.0,445.43,329.42
2018,11,3,12,15,804.0,113.5,2.65,26.95,599.0,404.77,294.01
2018,11,3,12,30,817.0,109.0,2.7,27.2,598.0,361.39,255.58
2018,11,3,12,45,861.5,93.5,2.7,27.45,598.5,314.97,213.24
2018,11,3,13,0,906.0,78.0,2.7,27.7,599.0,268.12,170.26
2018,11,3,13,15,804.0,101.0,2.65,27.75,550.5,211.63,127.53
2018,11,3,13,30,702.0,124.0,2.6,27.8,502.0,162.95,95.61
2018,11,3,13,45,497.0,162.0,2.6,27.85,422.5,132.59,87.54
2018,11,3,14,0,292.0,200.0,2.6,27.9,343.0,134.48,106.58
2018,11,3,14,15,247.5,189.5,2.5,27.75,305.0,128.2,101.67
2018,11,3,14,30,203.0,179.0,2.4,27.6,267.0,126.63,100.66
2018,11,3,14,45,309.0,146.5,2.35,27.4,266.0,103.86,82.03
2018,11,3,15,0,415.0,114.0,2.3,27.2,265.0,80.82,62.96
2018,11,3,15,15,384.0,103.5,2.3,27.2,229.5,74.32,57.59
2018,11,3,15,30,353.0,93.0,2.3,27.2,194.0,67.65,51.95
2018,11,3,15,45,323.5,79.0,1.85,25.7,159.0,58.33,44.23
2018,11,3,16,0,294.0,65.0,1.4,24.2,124.0,48.71,36.02
2018,11,3,16,15,242.0,51.0,1.35,22.95,91.0,38.69,27.17
2018,11,3,16,30,190.0,37.0,1.3,21.7,58.0,28.41,17.6
2018,11,3,16,45,117.0,22.5,1.25,20.45,33.5,17.44,0.82
2018,11,3,17,0,44.0,8.0,1.2,19.2,9.0,6.83,0.0
2018,11,3,17,15,22.0,4.0,1.15,18.75,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.85,12.45,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,11,4,6,45,113.0,13.5,0.8,12.6,20.0,88.28,0.0
2018,11,4,7,0,202.0,24.0,0.8,12.7,38.0,208.13,107.13
2018,11,4,7,15,318.0,36.5,0.85,13.25,78.5,318.42,252.8
2018,11,4,7,30,434.0,49.0,0.9,13.8,119.0,421.78,342.47
2018,11,4,7,45,430.5,60.5,0.95,14.35,148.5,436.51,357.0
2018,11,4,8,0,427.0,72.0,1.0,14.9,178.0,443.59,364.05
2018,11,4,8,15,404.0,91.0,1.0,15.55,206.5,448.69,367.08
2018,11,4,8,30,381.0,110.0,1.0,16.2,235.0,450.79,366.92
2018,11,4,8,45,420.5,118.5,0.95,16.9,273.5,485.68,392.14
2018,11,4,9,0,460.0,127.0,0.9,17.6,312.0,518.46,414.55
2018,11,4,9,15,478.5,137.0,0.95,18.35,345.0,534.6,424.29
2018,11,4,9,30,497.0,147.0,1.0,19.1,378.0,548.09,431.99
2018,11,4,9,45,375.0,179.5,1.05,19.9,360.5,466.62,367.5
2018,11,4,10,0,253.0,212.0,1.1,20.7,343.0,403.04,316.27
2018,11,4,10,15,423.5,184.5,1.15,21.15,415.5,491.1,383.42
2018,11,4,10,30,594.0,157.0,1.2,21.6,488.0,562.87,435.0
2018,11,4,10,45,749.5,122.0,1.3,22.1,553.0,600.84,460.96
2018,11,4,11,0,905.0,87.0,1.4,22.6,618.0,622.91,474.62
2018,11,4,11,15,923.0,84.0,1.5,22.8,632.5,593.76,450.63
2018,11,4,11,30,941.0,81.0,1.6,23.0,647.0,560.79,423.46
2018,11,4,11,45,932.0,82.5,1.7,23.2,644.5,515.66,386.55
2018,11,4,12,0,923.0,84.0,1.8,23.4,642.0,468.94,347.48
2018,11,4,12,15,848.5,98.5,1.9,23.45,607.5,405.96,296.48
2018,11,4,12,30,774.0,113.0,2.0,23.5,573.0,348.55,249.39
2018,11,4,12,45,765.5,111.5,2.05,23.5,557.5,301.33,208.27
2018,11,4,13,0,757.0,110.0,2.1,23.5,542.0,253.84,167.15
2018,11,4,13,15,798.0,97.5,2.15,23.4,538.0,205.8,125.28
2018,11,4,13,30,839.0,85.0,2.2,23.3,534.0,152.89,84.06
2018,11,4,13,45,860.5,80.0,2.25,23.15,519.0,99.65,54.31
2018,11,4,14,0,882.0,75.0,2.3,23.0,504.0,68.99,53.52
2018,11,4,14,15,862.0,73.0,2.3,22.7,467.5,60.29,46.3
2018,11,4,14,30,842.0,71.0,2.3,22.4,431.0,59.1,45.45
2018,11,4,14,45,817.0,68.5,2.3,22.1,390.5,57.49,44.22
2018,11,4,15,0,792.0,66.0,2.3,21.8,350.0,55.91,43.0
2018,11,4,15,15,722.0,65.5,2.3,21.8,299.5,55.6,42.77
2018,11,4,15,30,652.0,65.0,2.3,21.8,249.0,50.96,38.74
2018,11,4,15,45,519.0,61.5,2.2,20.65,191.5,48.33,36.53
2018,11,4,16,0,386.0,58.0,2.1,19.5,134.0,46.1,34.47
2018,11,4,16,15,380.0,46.5,1.95,18.55,104.5,37.8,26.89
2018,11,4,16,30,374.0,35.0,1.8,17.6,75.0,29.12,18.36
2018,11,4,16,45,225.0,22.5,1.6,16.65,43.0,18.83,0.0
2018,11,4,17,0,76.0,10.0,1.4,15.7,11.0,8.54,0.0
2018,11,4,17,15,38.0,5.0,1.4,15.3,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.1,2.0,0.0,0.0
2018,11,5,6,45,96.0,13.5,1.4,12.5,18.5,76.43,0.0
2018,11,5,7,0,169.0,24.0,1.4,12.9,35.0,182.3,79.05
2018,11,5,7,15,301.5,34.5,1.5,13.6,74.0,303.41,240.72
2018,11,5,7,30,434.0,45.0,1.6,14.3,113.0,415.9,339.42
2018,11,5,7,45,557.0,45.5,1.7,14.95,162.5,510.91,417.28
2018,11,5,8,0,680.0,46.0,1.8,15.6,212.0,601.19,488.0
2018,11,5,8,15,721.5,49.0,1.85,16.3,256.0,637.66,515.0
2018,11,5,8,30,763.0,52.0,1.9,17.0,300.0,671.59,539.04
2018,11,5,8,45,792.0,54.0,1.95,17.7,341.5,684.48,546.6
2018,11,5,9,0,821.0,56.0,2.0,18.4,383.0,701.58,556.99
2018,11,5,9,15,837.0,59.0,2.1,19.0,419.0,706.85,558.99
2018,11,5,9,30,853.0,62.0,2.2,19.6,455.0,708.62,558.48
2018,11,5,9,45,863.0,65.0,2.3,20.25,485.5,702.44,552.13
2018,11,5,10,0,873.0,68.0,2.4,20.9,516.0,692.71,543.35
2018,11,5,10,15,883.0,69.5,2.45,21.35,540.5,677.7,530.17
2018,11,5,10,30,893.0,71.0,2.5,21.8,565.0,659.18,513.82
2018,11,5,10,45,899.0,72.0,2.5,22.3,582.5,634.15,492.17
2018,11,5,11,0,905.0,73.0,2.5,22.8,600.0,605.91,467.87
2018,11,5,11,15,909.0,73.5,2.5,23.1,610.0,572.95,440.03
2018,11,5,11,30,913.0,74.0,2.5,23.4,620.0,537.12,409.48
2018,11,5,11,45,913.0,74.5,2.55,23.7,621.5,496.69,374.93
2018,11,5,12,0,913.0,75.0,2.6,24.0,623.0,453.99,337.81
2018,11,5,12,15,912.0,75.0,2.6,24.1,617.5,408.39,297.75
2018,11,5,12,30,911.0,75.0,2.6,24.2,612.0,360.99,255.49
2018,11,5,12,45,906.5,74.0,2.6,24.35,598.0,310.21,210.25
2018,11,5,13,0,902.0,73.0,2.6,24.5,584.0,258.43,164.66
2018,11,5,13,15,895.0,72.0,2.55,24.5,563.0,205.44,120.49
2018,11,5,13,30,888.0,71.0,2.5,24.5,542.0,152.14,81.5
2018,11,5,13,45,876.5,69.5,2.5,24.45,514.0,98.14,53.41
2018,11,5,14,0,865.0,68.0,2.5,24.4,486.0,63.96,48.96
2018,11,5,14,15,849.0,66.5,2.5,24.25,452.0,62.54,47.92
2018,11,5,14,30,833.0,65.0,2.5,24.1,418.0,54.56,41.25
2018,11,5,14,45,808.5,62.0,2.45,23.9,378.0,52.46,39.59
2018,11,5,15,0,784.0,59.0,2.4,23.7,338.0,50.35,37.89
2018,11,5,15,15,748.0,56.0,2.4,23.7,294.5,48.13,36.01
2018,11,5,15,30,712.0,53.0,2.4,23.7,251.0,45.95,34.11
2018,11,5,15,45,657.0,49.0,2.05,22.65,206.0,42.83,31.46
2018,11,5,16,0,602.0,45.0,1.7,21.6,161.0,39.8,28.72
2018,11,5,16,15,510.0,38.0,1.6,20.4,117.5,31.13,20.95
2018,11,5,16,30,418.0,31.0,1.5,19.2,74.0,25.76,15.3
2018,11,5,16,45,257.5,20.5,1.4,18.0,42.5,17.13,0.0
2018,11,5,17,0,97.0,10.0,1.3,16.8,11.0,8.54,0.0
2018,11,5,17,15,48.5,5.0,1.3,16.35,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,149.0,12.0,1.1,10.95,21.5,110.53,0.0
2018,11,6,7,0,298.0,24.0,1.0,11.1,43.0,268.57,91.74
2018,11,6,7,15,431.0,31.5,1.1,12.05,84.5,391.6,307.45
2018,11,6,7,30,564.0,39.0,1.2,13.0,126.0,493.33,398.23
2018,11,6,7,45,633.5,44.5,1.25,13.9,172.5,558.02,451.6
2018,11,6,8,0,703.0,50.0,1.3,14.8,219.0,621.07,500.52
2018,11,6,8,15,746.0,53.5,1.4,15.45,265.0,659.58,529.51
2018,11,6,8,30,789.0,57.0,1.5,16.1,311.0,695.26,555.14
2018,11,6,8,45,818.0,59.5,1.6,16.7,353.5,715.89,568.9
2018,11,6,9,0,847.0,62.0,1.7,17.3,396.0,733.08,579.79
2018,11,6,9,15,866.0,64.5,1.7,17.85,433.5,732.51,576.9
2018,11,6,9,30,885.0,67.0,1.7,18.4,471.0,735.2,576.5
2018,11,6,9,45,897.5,69.0,1.75,19.0,502.5,728.87,569.95
2018,11,6,10,0,910.0,71.0,1.8,19.6,534.0,718.86,560.95
2018,11,6,10,15,917.5,72.5,1.8,20.15,558.0,701.2,545.32
2018,11,6,10,30,925.0,74.0,1.8,20.7,582.0,680.04,526.77
2018,11,6,10,45,930.0,75.0,1.8,21.2,599.0,653.36,504.14
2018,11,6,11,0,935.0,76.0,1.8,21.7,616.0,623.43,478.84
2018,11,6,11,15,938.5,76.0,1.85,22.15,625.5,588.56,449.86
2018,11,6,11,30,942.0,76.0,1.9,22.6,635.0,550.8,418.09
2018,11,6,11,45,942.5,76.0,1.9,23.05,636.5,508.92,382.3
2018,11,6,12,0,943.0,76.0,1.9,23.5,638.0,464.68,343.9
2018,11,6,12,15,939.5,76.5,1.95,23.75,631.5,417.23,302.63
2018,11,6,12,30,936.0,77.0,2.0,24.0,625.0,368.13,259.23
2018,11,6,12,45,929.5,77.0,2.05,24.25,610.5,316.39,213.44
2018,11,6,13,0,923.0,77.0,2.1,24.5,596.0,263.75,167.43
2018,11,6,13,15,914.5,76.0,2.1,24.55,574.0,209.37,122.53
2018,11,6,13,30,906.0,75.0,2.1,24.6,552.0,154.79,83.13
2018,11,6,13,45,893.0,73.5,2.1,24.7,523.0,99.67,55.15
2018,11,6,14,0,880.0,72.0,2.1,24.8,494.0,66.89,51.37
2018,11,6,14,15,862.5,70.0,2.05,24.65,458.5,58.23,44.19
2018,11,6,14,30,845.0,68.0,2.0,24.5,423.0,57.01,43.29
2018,11,6,14,45,820.0,65.0,1.95,24.4,382.5,54.95,41.64
2018,11,6,15,0,795.0,62.0,1.9,24.3,342.0,52.89,39.96
2018,11,6,15,15,758.0,58.5,1.9,24.3,297.5,50.31,37.79
2018,11,6,15,30,721.0,55.0,1.9,24.3,253.0,47.76,35.57
2018,11,6,15,45,664.0,50.5,1.5,22.75,207.0,44.25,32.65
2018,11,6,16,0,607.0,46.0,1.1,21.2,161.0,40.81,29.62
2018,11,6,16,15,512.0,39.0,1.15,20.2,117.0,32.06,21.72
2018,11,6,16,30,417.0,32.0,1.2,19.2,73.0,26.74,15.88
2018,11,6,16,45,256.0,21.0,1.3,18.2,42.0,17.68,0.0
2018,11,6,17,0,95.0,10.0,1.4,17.2,11.0,8.54,0.0
2018,11,6,17,15,47.5,5.0,1.4,16.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,118.0,11.0,0.4,14.7,18.0,88.44,0.0
2018,11,7,7,0,236.0,22.0,0.4,14.7,36.0,221.32,44.37
2018,11,7,7,15,393.0,30.0,0.45,15.05,78.0,361.39,277.06
2018,11,7,7,30,550.0,38.0,0.5,15.4,120.0,480.0,379.85
2018,11,7,7,45,618.0,43.0,0.5,15.8,165.5,542.54,430.55
2018,11,7,8,0,686.0,48.0,0.5,16.2,211.0,603.41,477.14
2018,11,7,8,15,728.5,52.0,0.6,16.75,256.0,641.85,505.97
2018,11,7,8,30,771.0,56.0,0.7,17.3,301.0,677.63,531.68
2018,11,7,8,45,799.5,58.5,0.8,17.85,342.5,697.83,545.35
2018,11,7,9,0,828.0,61.0,0.9,18.4,384.0,714.68,556.32
2018,11,7,9,15,847.5,63.5,1.0,19.05,421.0,714.68,554.93
2018,11,7,9,30,867.0,66.0,1.1,19.7,458.0,717.98,555.95
2018,11,7,9,45,880.5,67.5,1.25,20.35,489.0,712.09,550.93
2018,11,7,10,0,894.0,69.0,1.4,21.0,520.0,702.58,543.39
2018,11,7,10,15,903.5,70.0,1.5,21.5,544.5,686.15,529.68
2018,11,7,10,30,913.0,71.0,1.6,22.0,569.0,666.21,513.05
2018,11,7,10,45,919.5,72.0,1.65,22.5,586.5,640.93,491.91
2018,11,7,11,0,926.0,73.0,1.7,23.0,604.0,612.35,468.02
2018,11,7,11,15,929.0,73.5,1.75,23.25,613.5,578.17,439.99
2018,11,7,11,30,932.0,74.0,1.8,23.5,623.0,541.15,409.2
2018,11,7,11,45,932.5,74.0,1.9,23.8,624.5,499.8,374.5
2018,11,7,12,0,933.0,74.0,2.0,24.1,626.0,456.13,337.06
2018,11,7,12,15,932.0,73.0,2.0,24.2,620.0,408.88,295.95
2018,11,7,12,30,931.0,72.0,2.0,24.3,614.0,359.84,252.61
2018,11,7,12,45,927.0,71.5,2.05,24.4,600.0,308.83,207.44
2018,11,7,13,0,923.0,71.0,2.1,24.5,586.0,256.71,161.86
2018,11,7,13,15,915.0,70.0,2.1,24.5,564.5,202.66,117.31
2018,11,7,13,30,907.0,69.0,2.1,24.5,543.0,148.38,78.4
2018,11,7,13,45,895.5,67.5,2.15,24.45,514.5,93.55,51.21
2018,11,7,14,0,884.0,66.0,2.2,24.4,486.0,62.8,48.01
2018,11,7,14,15,867.0,64.0,2.2,24.2,451.0,60.98,46.63
2018,11,7,14,30,850.0,62.0,2.2,24.0,416.0,59.09,45.16
2018,11,7,14,45,826.0,59.5,2.2,23.8,376.0,50.85,38.24
2018,11,7,15,0,802.0,57.0,2.2,23.6,336.0,49.06,36.8
2018,11,7,15,15,766.0,53.5,2.2,23.6,292.0,46.37,34.52
2018,11,7,15,30,730.0,50.0,2.2,23.6,248.0,43.69,32.17
2018,11,7,15,45,675.5,45.5,1.85,22.4,202.5,40.04,29.06
2018,11,7,16,0,621.0,41.0,1.5,21.2,157.0,36.43,25.82
2018,11,7,16,15,529.5,35.0,1.4,20.0,114.0,31.36,21.09
2018,11,7,16,30,438.0,29.0,1.3,18.8,71.0,24.2,13.63
2018,11,7,16,45,272.0,19.0,1.25,17.65,40.5,15.93,0.0
2018,11,7,17,0,106.0,9.0,1.2,16.5,10.0,7.68,0.0
2018,11,7,17,15,53.0,4.5,1.2,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,6,45,52.0,10.5,1.6,9.8,13.5,43.64,0.0
2018,11,8,7,0,104.0,21.0,1.6,10.0,27.0,126.89,2.17
2018,11,8,7,15,228.5,36.5,1.75,10.7,65.5,251.67,196.95
2018,11,8,7,30,353.0,52.0,1.9,11.4,104.0,360.31,297.09
2018,11,8,7,45,460.5,61.0,2.0,12.15,153.5,451.78,375.21
2018,11,8,8,0,568.0,70.0,2.1,12.9,203.0,545.31,451.0
2018,11,8,8,15,622.5,76.5,2.15,13.55,249.0,595.06,489.58
