Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,8,30,677.0,83.0,2.2,14.2,295.0,642.16,524.67
2018,11,8,8,45,717.5,86.0,2.2,14.85,338.5,671.65,544.9
2018,11,8,9,0,758.0,89.0,2.2,15.5,382.0,697.68,561.96
2018,11,8,9,15,793.5,90.0,2.25,16.2,422.5,713.94,571.57
2018,11,8,9,30,829.0,91.0,2.3,16.9,463.0,722.75,575.61
2018,11,8,9,45,861.0,88.5,2.3,17.6,498.0,725.4,574.87
2018,11,8,10,0,893.0,86.0,2.3,18.3,533.0,723.59,570.23
2018,11,8,10,15,902.0,88.5,2.3,18.8,558.5,707.45,555.2
2018,11,8,10,30,911.0,91.0,2.3,19.3,584.0,687.65,537.45
2018,11,8,10,45,916.0,92.0,2.3,19.75,601.0,660.25,514.07
2018,11,8,11,0,921.0,93.0,2.3,20.2,618.0,629.6,488.0
2018,11,8,11,15,924.0,94.0,2.3,20.5,628.0,594.72,458.62
2018,11,8,11,30,927.0,95.0,2.3,20.8,638.0,556.96,426.46
2018,11,8,11,45,926.0,95.5,2.3,21.15,639.0,514.17,389.76
2018,11,8,12,0,925.0,96.0,2.3,21.5,640.0,469.16,350.54
2018,11,8,12,15,929.0,93.5,2.3,21.65,635.0,422.97,309.69
2018,11,8,12,30,933.0,91.0,2.3,21.8,630.0,373.95,265.79
2018,11,8,12,45,935.5,87.5,2.25,22.0,617.0,321.72,218.89
2018,11,8,13,0,938.0,84.0,2.2,22.2,604.0,267.82,171.24
2018,11,8,13,15,928.0,83.5,2.15,22.25,581.5,212.74,125.78
2018,11,8,13,30,918.0,83.0,2.1,22.3,559.0,157.58,86.4
2018,11,8,13,45,903.5,81.5,2.05,22.35,529.0,94.85,53.51
2018,11,8,14,0,889.0,80.0,2.0,22.4,499.0,65.55,50.78
2018,11,8,14,15,867.5,78.5,1.95,22.35,462.5,64.77,50.25
2018,11,8,14,30,846.0,77.0,1.9,22.3,426.0,64.04,49.75
2018,11,8,14,45,815.5,74.0,1.85,22.2,384.0,62.1,48.2
2018,11,8,15,0,785.0,71.0,1.8,22.1,342.0,60.2,46.66
2018,11,8,15,15,745.0,66.5,1.8,22.1,296.5,56.99,43.92
2018,11,8,15,30,705.0,62.0,1.8,22.1,251.0,49.37,37.29
2018,11,8,15,45,638.0,57.0,1.35,20.75,203.5,45.86,34.31
2018,11,8,16,0,571.0,52.0,0.9,19.4,156.0,42.46,31.23
2018,11,8,16,15,420.0,44.0,0.95,18.55,108.5,36.23,25.34
2018,11,8,16,30,269.0,36.0,1.0,17.7,61.0,27.97,16.41
2018,11,8,16,45,148.5,21.0,1.05,16.9,33.5,16.39,0.0
2018,11,8,17,0,28.0,6.0,1.1,16.1,6.0,5.12,0.0
2018,11,8,17,15,14.0,3.0,1.15,15.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,98.5,12.0,1.35,9.45,17.0,75.64,0.0
2018,11,9,7,0,197.0,24.0,1.3,9.7,34.0,194.52,0.0
2018,11,9,7,15,343.5,34.5,1.25,10.7,74.5,327.31,252.26
2018,11,9,7,30,490.0,45.0,1.2,11.7,115.0,449.28,364.63
2018,11,9,7,45,567.0,52.5,1.15,12.7,161.5,519.47,422.77
2018,11,9,8,0,644.0,60.0,1.1,13.7,208.0,588.57,476.31
2018,11,9,8,15,693.0,65.0,1.05,14.4,254.0,632.02,508.13
2018,11,9,8,30,742.0,70.0,1.0,15.1,300.0,672.89,536.32
2018,11,9,8,45,774.5,74.0,0.9,15.8,343.0,692.19,546.94
2018,11,9,9,0,807.0,78.0,0.8,16.5,386.0,713.86,558.7
2018,11,9,9,15,813.5,85.0,0.7,17.35,421.5,715.98,555.77
2018,11,9,9,30,820.0,92.0,0.6,18.2,457.0,714.55,550.48
2018,11,9,9,45,815.5,100.5,0.55,19.05,484.5,703.38,538.52
2018,11,9,10,0,811.0,109.0,0.5,19.9,512.0,692.43,526.4
2018,11,9,10,15,823.0,111.0,0.5,20.4,537.0,678.65,514.04
2018,11,9,10,30,835.0,113.0,0.5,20.9,562.0,659.27,497.71
2018,11,9,10,45,842.5,115.0,0.55,21.4,580.0,636.31,479.26
2018,11,9,11,0,850.0,117.0,0.6,21.9,598.0,610.08,458.13
2018,11,9,11,15,853.5,118.0,0.65,22.2,607.5,577.61,432.46
2018,11,9,11,30,857.0,119.0,0.7,22.5,617.0,542.38,404.15
2018,11,9,11,45,856.0,120.0,0.7,22.75,618.5,502.51,371.41
2018,11,9,12,0,855.0,121.0,0.7,23.0,620.0,460.58,336.34
2018,11,9,12,15,849.5,121.0,0.75,23.15,612.5,414.3,297.7
2018,11,9,12,30,844.0,121.0,0.8,23.3,605.0,366.83,257.29
2018,11,9,12,45,833.0,121.5,0.85,23.45,590.0,317.37,215.06
2018,11,9,13,0,822.0,122.0,0.9,23.6,575.0,262.72,169.3
2018,11,9,13,15,809.5,121.0,0.9,23.6,552.5,210.89,127.88
2018,11,9,13,30,797.0,120.0,0.9,23.6,530.0,159.56,92.09
2018,11,9,13,45,778.5,117.0,0.95,23.6,500.0,107.29,66.47
2018,11,9,14,0,760.0,114.0,1.0,23.6,470.0,81.96,64.37
2018,11,9,14,15,735.0,111.0,1.0,23.35,434.5,80.82,63.65
2018,11,9,14,30,710.0,108.0,1.0,23.1,399.0,79.77,62.96
2018,11,9,14,45,675.0,103.5,1.0,22.9,358.0,77.57,61.26
2018,11,9,15,0,640.0,99.0,1.0,22.7,317.0,75.45,59.59
2018,11,9,15,15,595.0,91.5,1.0,22.7,273.0,70.86,55.69
2018,11,9,15,30,550.0,84.0,1.0,22.7,229.0,66.25,51.68
2018,11,9,15,45,476.0,74.5,0.95,20.8,183.0,59.71,46.22
2018,11,9,16,0,402.0,65.0,0.9,18.9,137.0,49.53,37.35
2018,11,9,16,15,278.0,50.0,1.0,18.1,93.0,38.27,27.06
2018,11,9,16,30,154.0,35.0,1.1,17.3,49.0,26.92,15.26
2018,11,9,16,45,82.0,19.5,1.2,16.5,26.5,15.31,0.0
2018,11,9,17,0,10.0,4.0,1.3,15.7,4.0,3.41,0.0
2018,11,9,17,15,5.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,6,45,33.0,8.0,1.1,10.0,9.5,28.64,0.0
2018,11,10,7,0,66.0,16.0,1.1,10.0,19.0,76.88,0.0
2018,11,10,7,15,132.5,33.0,1.0,10.3,48.5,161.22,121.86
2018,11,10,7,30,199.0,50.0,0.9,10.6,78.0,245.45,201.21
2018,11,10,7,45,257.0,65.5,0.8,10.9,115.0,305.42,253.62
2018,11,10,8,0,315.0,81.0,0.7,11.2,152.0,365.58,303.8
2018,11,10,8,15,359.5,95.5,0.7,11.75,193.0,413.75,342.34
2018,11,10,8,30,404.0,110.0,0.7,12.3,234.0,460.48,378.22
2018,11,10,8,45,454.0,121.5,0.75,12.85,279.0,505.76,412.16
2018,11,10,9,0,504.0,133.0,0.8,13.4,324.0,548.58,443.16
2018,11,10,9,15,534.0,142.0,0.8,14.1,361.5,570.97,457.27
2018,11,10,9,30,564.0,151.0,0.8,14.8,399.0,590.36,468.93
2018,11,10,9,45,586.0,156.5,0.75,15.55,430.0,597.1,470.46
2018,11,10,10,0,608.0,162.0,0.7,16.3,461.0,600.69,469.62
2018,11,10,10,15,625.5,165.0,0.7,16.9,486.0,595.43,463.1
2018,11,10,10,30,643.0,168.0,0.7,17.5,511.0,591.82,457.59
2018,11,10,10,45,656.0,169.0,0.65,18.1,528.5,575.59,442.42
2018,11,10,11,0,669.0,170.0,0.6,18.7,546.0,556.18,424.89
2018,11,10,11,15,673.0,170.5,0.6,19.0,554.0,528.47,402.06
2018,11,10,11,30,677.0,171.0,0.6,19.3,562.0,498.4,377.12
2018,11,10,11,45,680.5,170.5,0.6,19.6,564.5,465.04,349.22
2018,11,10,12,0,684.0,170.0,0.6,19.9,567.0,429.68,319.2
2018,11,10,12,15,657.5,177.0,0.7,20.0,555.5,387.92,285.0
2018,11,10,12,30,631.0,184.0,0.8,20.1,544.0,344.03,248.71
2018,11,10,12,45,592.0,191.5,0.9,20.2,522.5,301.49,213.68
2018,11,10,13,0,553.0,199.0,1.0,20.3,501.0,261.54,181.33
2018,11,10,13,15,538.5,194.5,1.05,20.3,479.5,219.92,148.43
2018,11,10,13,30,524.0,190.0,1.1,20.3,458.0,179.42,120.02
2018,11,10,13,45,503.5,184.5,1.15,20.25,430.5,139.29,99.17
2018,11,10,14,0,483.0,179.0,1.2,20.2,403.0,120.45,97.99
2018,11,10,14,15,458.0,169.5,1.1,19.9,369.5,115.33,93.98
2018,11,10,14,30,433.0,160.0,1.0,19.6,336.0,110.15,89.86
2018,11,10,14,45,401.0,147.5,0.95,19.3,298.0,102.82,83.85
2018,11,10,15,0,369.0,135.0,0.9,19.0,260.0,97.35,79.37
2018,11,10,15,15,331.0,120.0,0.9,19.0,220.5,87.37,70.81
2018,11,10,15,30,293.0,105.0,0.9,19.0,181.0,77.15,61.89
2018,11,10,15,45,246.0,86.0,0.95,17.65,141.5,64.04,50.56
2018,11,10,16,0,199.0,67.0,1.0,16.3,102.0,50.61,38.66
2018,11,10,16,15,144.5,47.0,1.05,15.8,68.5,36.13,25.44
2018,11,10,16,30,90.0,27.0,1.1,15.3,35.0,21.27,10.68
2018,11,10,16,45,49.0,14.5,1.15,14.75,18.5,12.38,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,1.45,7.1,10.5,35.55,0.0
2018,11,11,7,0,86.0,17.0,1.4,7.2,21.0,103.13,0.0
2018,11,11,7,15,181.5,34.0,1.4,8.1,55.0,214.77,161.44
2018,11,11,7,30,277.0,51.0,1.4,9.0,89.0,302.43,249.48
2018,11,11,7,45,356.0,64.5,1.45,9.9,132.0,375.29,313.31
2018,11,11,8,0,435.0,78.0,1.5,10.8,175.0,448.93,374.63
2018,11,11,8,15,495.0,87.0,1.55,11.55,219.5,502.14,417.39
2018,11,11,8,30,555.0,96.0,1.6,12.3,264.0,557.61,460.0
2018,11,11,8,45,606.5,101.5,1.65,13.05,308.5,598.73,490.06
2018,11,11,9,0,658.0,107.0,1.7,13.8,353.0,636.36,516.5
2018,11,11,9,15,683.0,112.5,1.65,14.7,390.0,650.94,523.76
2018,11,11,9,30,708.0,118.0,1.6,15.6,427.0,661.96,528.19
2018,11,11,9,45,723.5,122.5,1.55,16.45,457.5,661.59,524.07
2018,11,11,10,0,739.0,127.0,1.5,17.3,488.0,657.69,517.35
2018,11,11,10,15,754.5,129.5,1.4,17.95,513.5,648.17,506.51
2018,11,11,10,30,770.0,132.0,1.3,18.6,539.0,635.07,492.97
2018,11,11,10,45,782.0,132.0,1.25,19.25,557.0,613.81,473.84
2018,11,11,11,0,794.0,132.0,1.2,19.9,575.0,589.25,452.13
2018,11,11,11,15,786.0,134.0,1.15,20.3,578.5,552.79,421.89
2018,11,11,11,30,778.0,136.0,1.1,20.7,582.0,514.57,390.01
2018,11,11,11,45,794.0,134.5,1.05,21.1,591.0,482.36,361.79
2018,11,11,12,0,810.0,133.0,1.0,21.5,600.0,446.87,330.33
2018,11,11,12,15,799.5,132.5,1.0,21.7,589.5,399.65,290.32
2018,11,11,12,30,789.0,132.0,1.0,21.9,579.0,351.82,249.27
2018,11,11,12,45,800.5,127.0,1.0,22.1,571.0,305.62,208.46
2018,11,11,13,0,812.0,122.0,1.0,22.3,563.0,257.19,166.31
2018,11,11,13,15,801.5,119.5,1.0,22.35,541.0,205.28,124.68
2018,11,11,13,30,791.0,117.0,1.0,22.4,519.0,153.71,88.85
2018,11,11,13,45,761.5,113.5,1.0,22.45,483.0,101.28,63.9
2018,11,11,14,0,732.0,110.0,1.0,22.5,447.0,79.07,62.26
2018,11,11,14,15,723.5,106.5,1.0,22.3,419.0,77.72,61.33
2018,11,11,14,30,715.0,103.0,1.0,22.1,391.0,76.41,60.39
2018,11,11,14,45,684.5,97.5,0.95,21.95,351.0,73.38,57.93
2018,11,11,15,0,654.0,92.0,0.9,21.8,311.0,70.35,55.45
2018,11,11,15,15,609.5,85.0,0.9,21.8,267.5,65.99,51.72
2018,11,11,15,30,565.0,78.0,0.9,21.8,224.0,61.62,47.87
2018,11,11,15,45,502.0,68.5,0.85,20.15,179.5,54.97,42.21
2018,11,11,16,0,439.0,59.0,0.8,18.5,135.0,48.24,36.22
2018,11,11,16,15,343.5,46.0,0.85,17.95,94.5,38.09,26.79
2018,11,11,16,30,248.0,33.0,0.9,17.4,54.0,25.67,13.44
2018,11,11,16,45,139.0,19.0,0.95,16.85,29.5,16.22,0.0
2018,11,11,17,0,30.0,5.0,1.0,16.3,5.0,4.27,0.0
2018,11,11,17,15,15.0,2.5,1.0,16.0,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,32.0,8.0,1.7,8.55,9.5,6.83,0.0
2018,11,12,7,0,64.0,16.0,1.7,8.7,19.0,56.76,0.0
2018,11,12,7,15,162.5,32.5,1.75,9.5,51.0,199.18,145.47
2018,11,12,7,30,261.0,49.0,1.8,10.3,83.0,287.59,236.15
2018,11,12,7,45,358.5,61.5,1.85,11.05,128.5,371.95,310.05
2018,11,12,8,0,456.0,74.0,1.9,11.8,174.0,457.66,381.65
2018,11,12,8,15,506.5,84.0,1.9,12.55,217.0,507.63,421.55
2018,11,12,8,30,557.0,94.0,1.9,13.3,260.0,555.07,457.8
2018,11,12,8,45,592.0,101.5,1.9,14.0,300.5,585.84,479.77
2018,11,12,9,0,627.0,109.0,1.9,14.7,341.0,613.44,498.52
2018,11,12,9,15,655.5,114.0,1.8,15.5,378.0,630.34,507.82
2018,11,12,9,30,684.0,119.0,1.7,16.3,415.0,643.66,514.04
2018,11,12,9,45,705.0,122.5,1.65,17.05,446.5,646.48,512.64
2018,11,12,10,0,726.0,126.0,1.6,17.8,478.0,645.64,508.47
2018,11,12,10,15,741.0,128.5,1.5,18.55,503.0,636.14,497.5
2018,11,12,10,30,756.0,131.0,1.4,19.3,528.0,623.12,483.91
2018,11,12,10,45,767.0,132.0,1.35,20.0,546.0,602.73,465.31
2018,11,12,11,0,778.0,133.0,1.3,20.7,564.0,579.1,444.18
2018,11,12,11,15,784.5,134.0,1.2,21.25,574.5,549.92,418.64
2018,11,12,11,30,791.0,135.0,1.1,21.8,585.0,517.95,390.67
2018,11,12,11,45,794.5,133.5,1.05,22.3,587.0,479.74,358.07
2018,11,12,12,0,798.0,132.0,1.0,22.8,589.0,439.32,323.2
2018,11,12,12,15,791.0,133.0,0.95,23.05,582.0,395.28,285.43
2018,11,12,12,30,784.0,134.0,0.9,23.3,575.0,350.23,246.39
2018,11,12,12,45,772.5,134.5,0.8,23.5,560.0,302.88,205.55
2018,11,12,13,0,761.0,135.0,0.7,23.7,545.0,255.46,165.49
2018,11,12,13,15,752.0,131.5,0.65,23.7,524.0,205.57,126.01
2018,11,12,13,30,743.0,128.0,0.6,23.7,503.0,155.98,92.04
2018,11,12,13,45,729.5,124.0,0.55,23.7,475.0,106.37,68.81
2018,11,12,14,0,716.0,120.0,0.5,23.7,447.0,86.24,67.92
2018,11,12,14,15,694.5,114.5,0.5,23.45,412.5,83.41,65.79
2018,11,12,14,30,673.0,109.0,0.5,23.2,378.0,80.61,63.63
2018,11,12,14,45,642.5,103.0,0.5,22.95,339.0,77.34,61.03
2018,11,12,15,0,612.0,97.0,0.5,22.7,300.0,74.07,58.39
2018,11,12,15,15,567.0,89.0,0.5,22.7,257.0,69.04,54.11
2018,11,12,15,30,522.0,81.0,0.5,22.7,214.0,63.98,49.67
2018,11,12,15,45,458.0,70.5,0.6,21.3,170.5,56.57,43.35
2018,11,12,16,0,394.0,60.0,0.7,19.9,127.0,45.9,33.96
2018,11,12,16,15,294.0,46.0,0.75,19.35,87.5,35.41,24.29
2018,11,12,16,30,194.0,32.0,0.8,18.8,48.0,24.79,12.19
2018,11,12,16,45,104.5,17.5,0.85,18.2,25.5,14.94,0.0
2018,11,12,17,0,15.0,3.0,0.9,17.6,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.9,17.3,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,10.25,6.0,5.12,0.0
2018,11,13,7,0,11.0,12.0,1.2,10.3,12.0,17.62,0.0
2018,11,13,7,15,15.0,26.5,1.15,10.75,27.5,41.39,24.84
2018,11,13,7,30,19.0,41.0,1.1,11.2,43.0,60.04,45.04
2018,11,13,7,45,12.0,57.5,1.1,11.65,59.0,64.67,49.78
2018,11,13,8,0,5.0,74.0,1.1,12.1,75.0,74.96,58.77
2018,11,13,8,15,15.0,90.5,1.15,12.6,94.5,97.2,78.17
2018,11,13,8,30,25.0,107.0,1.2,13.1,114.0,130.06,106.12
2018,11,13,8,45,59.5,126.5,1.25,13.6,147.0,174.26,143.64
2018,11,13,9,0,94.0,146.0,1.3,14.1,180.0,231.13,190.52
2018,11,13,9,15,132.5,156.0,1.2,14.7,209.5,264.05,216.81
2018,11,13,9,30,171.0,166.0,1.1,15.3,239.0,295.75,241.49
2018,11,13,9,45,129.0,172.0,1.05,15.9,229.5,265.76,215.27
2018,11,13,10,0,87.0,178.0,1.0,16.5,220.0,225.14,181.1
2018,11,13,10,15,72.0,194.5,1.0,17.2,230.5,226.88,181.32
2018,11,13,10,30,57.0,211.0,1.0,17.9,241.0,228.58,181.38
2018,11,13,10,45,72.0,223.5,1.0,18.6,262.5,244.14,192.87
2018,11,13,11,0,87.0,236.0,1.0,19.3,284.0,258.08,202.77
2018,11,13,11,15,104.0,243.0,1.05,19.5,301.0,266.28,208.51
2018,11,13,11,30,121.0,250.0,1.1,19.7,318.0,278.3,217.01
2018,11,13,11,45,152.0,251.5,1.1,19.9,337.5,282.85,219.34
2018,11,13,12,0,183.0,253.0,1.1,20.1,357.0,284.27,218.83
2018,11,13,12,15,192.5,240.5,1.0,19.9,349.0,264.12,201.83
2018,11,13,12,30,202.0,228.0,0.9,19.7,341.0,243.31,184.15
2018,11,13,12,45,121.0,220.0,0.8,19.5,287.0,202.33,153.65
2018,11,13,13,0,40.0,212.0,0.7,19.3,233.0,171.71,132.38
2018,11,13,13,15,76.5,211.5,0.7,19.1,250.5,170.74,130.32
2018,11,13,13,30,113.0,211.0,0.7,18.9,268.0,160.89,121.84
2018,11,13,13,45,76.0,195.0,0.65,18.7,232.5,143.62,111.34
2018,11,13,14,0,39.0,179.0,0.6,18.5,197.0,130.15,106.7
2018,11,13,14,15,112.5,168.5,0.6,18.25,214.5,119.44,97.97
2018,11,13,14,30,186.0,158.0,0.6,18.0,232.0,113.56,93.26
2018,11,13,14,45,178.5,143.0,0.55,17.8,208.0,103.86,85.18
2018,11,13,15,0,171.0,128.0,0.5,17.6,184.0,93.91,76.77
2018,11,13,15,15,136.0,113.0,0.5,17.6,153.5,83.47,67.76
2018,11,13,15,30,101.0,98.0,0.5,17.6,123.0,72.83,58.41
2018,11,13,15,45,81.5,80.0,0.5,16.95,97.5,60.24,47.31
2018,11,13,16,0,62.0,62.0,0.5,16.3,72.0,47.37,35.73
2018,11,13,16,15,42.0,44.5,0.55,16.0,50.5,35.0,24.25
2018,11,13,16,30,22.0,27.0,0.6,15.7,29.0,21.72,9.68
2018,11,13,16,45,18.0,15.0,0.65,15.45,16.0,12.8,0.0
2018,11,13,17,0,14.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.75,15.0,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,6,45,39.0,7.5,1.35,8.9,9.0,0.0,0.0
2018,11,14,7,0,78.0,15.0,1.3,8.9,18.0,64.85,0.0
2018,11,14,7,15,183.0,30.5,1.25,9.6,50.0,205.89,140.3
2018,11,14,7,30,288.0,46.0,1.2,10.3,82.0,301.23,244.97
2018,11,14,7,45,396.0,55.5,1.15,11.05,127.0,389.14,321.54
2018,11,14,8,0,504.0,65.0,1.1,11.8,172.0,480.93,396.59
2018,11,14,8,15,553.5,74.0,1.1,12.45,215.0,528.47,433.96
2018,11,14,8,30,603.0,83.0,1.1,13.1,258.0,573.71,467.96
2018,11,14,8,45,635.0,89.5,1.15,13.8,298.0,600.71,486.99
2018,11,14,9,0,667.0,96.0,1.2,14.5,338.0,624.59,502.99
2018,11,14,9,15,689.5,101.5,1.2,15.25,374.0,637.19,509.51
2018,11,14,9,30,712.0,107.0,1.2,16.0,410.0,646.37,513.25
2018,11,14,9,45,724.5,112.0,1.2,16.8,439.5,644.54,508.61
2018,11,14,10,0,737.0,117.0,1.2,17.6,469.0,639.34,501.48
2018,11,14,10,15,748.5,119.5,1.25,18.2,492.0,627.49,490.3
2018,11,14,10,30,760.0,122.0,1.3,18.8,515.0,612.32,476.55
2018,11,14,10,45,768.5,124.0,1.3,19.45,532.5,591.58,458.08
2018,11,14,11,0,777.0,126.0,1.3,20.1,550.0,567.74,437.1
2018,11,14,11,15,781.5,126.5,1.3,20.55,559.5,537.36,411.33
2018,11,14,11,30,786.0,127.0,1.3,21.0,569.0,504.39,383.16
2018,11,14,11,45,786.5,127.5,1.3,21.4,571.0,467.19,351.33
2018,11,14,12,0,787.0,128.0,1.3,21.8,573.0,427.97,317.31
2018,11,14,12,15,773.5,131.0,1.3,22.0,564.5,384.17,279.63
2018,11,14,12,30,760.0,134.0,1.3,22.2,556.0,339.9,241.15
2018,11,14,12,45,738.0,137.5,1.25,22.4,539.0,293.75,201.4
2018,11,14,13,0,716.0,141.0,1.2,22.6,522.0,248.54,163.35
2018,11,14,13,15,702.0,139.0,1.2,22.55,500.5,201.56,126.26
2018,11,14,13,30,688.0,137.0,1.2,22.5,479.0,155.44,95.02
2018,11,14,13,45,667.0,134.0,1.2,22.5,450.5,109.45,74.14
2018,11,14,14,0,646.0,131.0,1.2,22.5,422.0,93.86,74.85
2018,11,14,14,15,620.0,126.0,1.15,22.2,388.0,91.57,73.17
2018,11,14,14,30,594.0,121.0,1.1,21.9,354.0,89.37,71.52
2018,11,14,14,45,558.5,114.0,1.05,21.6,315.5,82.4,65.77
2018,11,14,15,0,523.0,107.0,1.0,21.3,277.0,78.04,62.18
2018,11,14,15,15,478.0,97.0,1.0,21.3,236.0,71.44,56.5
2018,11,14,15,30,433.0,87.0,1.0,21.3,195.0,64.71,50.59
2018,11,14,15,45,357.0,74.0,1.0,19.4,151.5,55.5,42.72
2018,11,14,16,0,281.0,61.0,1.0,17.5,108.0,46.14,34.44
2018,11,14,16,15,191.0,44.5,1.1,16.85,72.0,33.95,23.16
2018,11,14,16,30,101.0,28.0,1.2,16.2,36.0,21.89,9.16
2018,11,14,16,45,56.5,15.0,1.25,15.55,19.0,12.8,0.0
2018,11,14,17,0,12.0,2.0,1.3,14.9,2.0,0.0,0.0
2018,11,14,17,15,6.0,1.0,1.3,14.65,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,45,11.5,6.0,1.4,7.95,6.5,0.0,0.0
2018,11,15,7,0,23.0,12.0,1.4,8.0,13.0,25.52,0.0
2018,11,15,7,15,80.0,27.5,1.35,8.8,36.5,112.65,71.17
2018,11,15,7,30,137.0,43.0,1.3,9.6,60.0,174.33,141.29
2018,11,15,7,45,184.5,58.5,1.3,10.4,91.0,225.35,187.74
2018,11,15,8,0,232.0,74.0,1.3,11.2,122.0,276.45,232.04
2018,11,15,8,15,275.0,87.5,1.35,11.9,157.0,320.88,269.47
2018,11,15,8,30,318.0,101.0,1.4,12.6,192.0,380.78,317.63
2018,11,15,8,45,398.5,104.5,1.4,13.25,236.0,438.21,363.13
2018,11,15,9,0,479.0,108.0,1.4,13.9,280.0,493.65,405.46
2018,11,15,9,15,501.0,120.5,1.35,14.6,316.5,514.98,419.08
2018,11,15,9,30,523.0,133.0,1.3,15.3,353.0,533.38,430.23
2018,11,15,9,45,523.0,143.5,1.25,15.95,377.0,531.41,425.66
2018,11,15,10,0,523.0,154.0,1.2,16.6,401.0,527.05,419.4
2018,11,15,10,15,542.0,160.5,1.15,17.25,428.0,528.43,417.58
2018,11,15,10,30,561.0,167.0,1.1,17.9,455.0,526.69,413.2
2018,11,15,10,45,578.0,173.0,1.1,18.5,478.5,520.06,405.41
2018,11,15,11,0,595.0,179.0,1.1,19.1,502.0,510.2,395.03
2018,11,15,11,15,589.5,181.0,1.05,19.5,505.5,481.86,370.85
2018,11,15,11,30,584.0,183.0,1.0,19.9,509.0,452.14,345.51
2018,11,15,11,45,577.0,183.0,0.95,20.3,506.0,418.82,317.18
2018,11,15,12,0,570.0,183.0,0.9,20.7,503.0,384.65,287.84
2018,11,15,12,15,564.0,179.0,0.9,20.9,493.0,346.92,255.84
2018,11,15,12,30,558.0,175.0,0.9,21.1,483.0,308.78,223.12
2018,11,15,12,45,547.5,177.5,0.9,21.25,473.5,274.12,193.19
2018,11,15,13,0,537.0,180.0,0.9,21.4,464.0,239.46,163.93
2018,11,15,13,15,535.0,173.0,0.9,21.4,446.5,199.55,132.2
2018,11,15,13,30,533.0,166.0,0.9,21.4,429.0,159.5,104.44
2018,11,15,13,45,520.5,164.0,0.9,21.45,409.0,122.34,87.37
2018,11,15,14,0,508.0,162.0,0.9,21.5,389.0,110.65,89.3
2018,11,15,14,15,468.0,151.5,0.85,21.2,348.5,104.44,84.34
2018,11,15,14,30,428.0,141.0,0.8,20.9,308.0,98.17,79.26
2018,11,15,14,45,412.0,132.0,0.75,20.6,279.5,93.08,75.14
2018,11,15,15,0,396.0,123.0,0.7,20.3,251.0,87.87,70.84
2018,11,15,15,15,355.0,109.5,0.7,20.3,212.0,79.18,63.37
2018,11,15,15,30,314.0,96.0,0.7,20.3,173.0,70.29,55.58
2018,11,15,15,45,259.5,79.0,0.8,18.8,134.0,59.34,46.12
2018,11,15,16,0,205.0,62.0,0.9,17.3,95.0,47.08,35.24
2018,11,15,16,15,144.0,43.0,0.95,16.7,62.5,33.17,22.44
2018,11,15,16,30,83.0,24.0,1.0,16.1,30.0,18.95,6.61
2018,11,15,16,45,43.5,12.5,1.05,15.5,15.5,10.67,0.0
2018,11,15,17,0,4.0,1.0,1.1,14.9,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,14.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,6,45,13.0,5.5,1.3,8.1,6.0,0.0,0.0
2018,11,16,7,0,26.0,11.0,1.3,8.2,12.0,26.58,0.0
2018,11,16,7,15,89.5,27.5,1.25,9.0,37.0,118.77,70.16
2018,11,16,7,30,153.0,44.0,1.2,9.8,62.0,188.22,151.96
2018,11,16,7,45,221.5,59.5,1.1,10.55,98.0,268.67,222.73
2018,11,16,8,0,290.0,75.0,1.0,11.3,134.0,334.8,278.76
2018,11,16,8,15,363.5,88.0,1.0,11.95,179.5,401.05,333.11
2018,11,16,8,30,437.0,101.0,1.0,12.6,225.0,466.31,384.42
2018,11,16,8,45,482.0,110.0,1.0,13.3,265.5,504.21,412.42
2018,11,16,9,0,527.0,119.0,1.0,14.0,306.0,539.82,437.79
2018,11,16,9,15,550.5,126.5,0.95,14.7,340.0,555.59,446.86
2018,11,16,9,30,574.0,134.0,0.9,15.4,374.0,568.59,453.6
2018,11,16,9,45,588.0,141.5,0.85,16.15,403.0,572.07,452.86
2018,11,16,10,0,602.0,149.0,0.8,16.9,432.0,572.62,449.88
2018,11,16,10,15,619.5,152.0,0.8,17.45,456.0,572.91,447.38
2018,11,16,10,30,637.0,155.0,0.8,18.0,480.0,565.03,438.87
2018,11,16,10,45,650.0,156.5,0.8,18.55,497.5,549.76,424.88
2018,11,16,11,0,663.0,158.0,0.8,19.1,515.0,531.39,408.42
2018,11,16,11,15,670.5,159.0,0.8,19.45,525.5,506.67,387.33
2018,11,16,11,30,678.0,160.0,0.8,19.8,536.0,479.36,363.91
2018,11,16,11,45,683.0,158.5,0.8,20.2,538.5,446.33,335.71
2018,11,16,12,0,688.0,157.0,0.8,20.6,541.0,411.2,305.33
2018,11,16,12,15,688.5,155.5,0.8,20.8,536.0,372.57,271.99
2018,11,16,12,30,689.0,154.0,0.8,21.0,531.0,332.55,237.06
2018,11,16,12,45,685.0,150.0,0.8,21.2,517.5,288.23,198.85
2018,11,16,13,0,681.0,146.0,0.8,21.4,504.0,243.4,160.91
2018,11,16,13,15,671.0,142.5,0.75,21.45,483.5,197.81,124.93
2018,11,16,13,30,661.0,139.0,0.7,21.5,463.0,152.74,94.51
2018,11,16,13,45,647.0,134.0,0.7,21.55,436.5,107.14,73.98
2018,11,16,14,0,633.0,129.0,0.7,21.6,410.0,92.61,74.02
2018,11,16,14,15,610.5,123.5,0.7,21.45,377.5,89.94,71.97
2018,11,16,14,30,588.0,118.0,0.7,21.3,345.0,87.33,69.93
2018,11,16,14,45,558.0,109.5,0.65,21.1,307.5,79.49,63.39
2018,11,16,15,0,528.0,101.0,0.6,20.9,270.0,74.08,58.86
2018,11,16,15,15,482.5,92.5,0.6,20.9,230.0,68.43,53.98
2018,11,16,15,30,437.0,84.0,0.6,20.9,190.0,62.69,48.9
2018,11,16,15,45,375.5,71.5,0.7,19.55,149.5,53.87,41.24
2018,11,16,16,0,314.0,59.0,0.8,18.2,109.0,44.87,33.18
2018,11,16,16,15,212.0,43.5,0.85,17.65,72.5,33.32,22.38
2018,11,16,16,30,110.0,28.0,0.9,17.1,36.0,21.84,7.68
2018,11,16,16,45,59.0,15.0,0.9,16.55,19.0,12.8,0.0
2018,11,16,17,0,8.0,2.0,0.9,16.0,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.85,15.8,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,6,45,9.5,4.0,1.1,9.4,4.5,0.0,0.0
2018,11,17,7,0,19.0,8.0,1.1,9.4,9.0,19.34,0.0
2018,11,17,7,15,53.5,21.0,1.0,9.95,26.5,78.93,40.37
2018,11,17,7,30,88.0,34.0,0.9,10.5,44.0,123.33,97.49
2018,11,17,7,45,119.5,48.5,0.85,11.0,68.5,162.39,133.69
2018,11,17,8,0,151.0,63.0,0.8,11.5,93.0,200.94,167.63
2018,11,17,8,15,301.5,77.5,0.85,12.1,156.0,341.72,285.4
2018,11,17,8,30,452.0,92.0,0.9,12.7,219.0,464.77,383.42
2018,11,17,8,45,515.5,98.5,0.9,13.25,264.0,513.06,419.27
2018,11,17,9,0,579.0,105.0,0.9,13.8,309.0,564.62,456.71
2018,11,17,9,15,629.0,105.5,0.9,14.45,348.0,592.4,475.19
2018,11,17,9,30,679.0,106.0,0.9,15.1,387.0,616.1,490.26
2018,11,17,9,45,727.0,101.0,0.9,15.75,422.0,628.12,496.48
2018,11,17,10,0,775.0,96.0,0.9,16.4,457.0,635.54,499.14
2018,11,17,10,15,788.5,97.5,0.9,16.85,481.0,621.49,486.12
2018,11,17,10,30,802.0,99.0,0.9,17.3,505.0,606.65,472.48
2018,11,17,10,45,810.0,100.5,0.9,17.75,522.0,585.14,453.72
2018,11,17,11,0,818.0,102.0,0.9,18.2,539.0,560.49,432.4
2018,11,17,11,15,823.5,101.5,0.9,18.5,548.5,529.59,406.34
2018,11,17,11,30,829.0,101.0,0.9,18.8,558.0,495.96,377.7
2018,11,17,11,45,831.5,101.0,0.95,19.05,560.5,458.89,346.14
2018,11,17,12,0,834.0,101.0,1.0,19.3,563.0,419.57,311.99
2018,11,17,12,15,807.5,109.0,1.0,19.4,552.5,375.23,273.72
2018,11,17,12,30,781.0,117.0,1.0,19.5,542.0,327.98,232.92
2018,11,17,12,45,741.5,126.5,1.05,19.55,522.0,282.1,193.89
2018,11,17,13,0,702.0,136.0,1.1,19.6,502.0,238.62,157.86
2018,11,17,13,15,692.0,132.5,1.1,19.55,481.5,192.15,120.87
2018,11,17,13,30,682.0,129.0,1.1,19.5,461.0,146.15,89.67
2018,11,17,13,45,668.5,124.0,1.15,19.45,434.5,99.61,68.93
2018,11,17,14,0,655.0,119.0,1.2,19.4,408.0,85.6,68.78
2018,11,17,14,15,633.5,114.0,1.2,19.2,376.0,83.14,66.87
2018,11,17,14,30,612.0,109.0,1.2,19.0,344.0,80.73,64.97
2018,11,17,14,45,582.0,102.0,1.2,18.75,307.0,76.69,61.64
2018,11,17,15,0,552.0,95.0,1.2,18.5,270.0,72.64,58.23
2018,11,17,15,15,505.5,87.0,1.2,18.5,230.0,67.59,53.81
2018,11,17,15,30,459.0,79.0,1.2,18.5,190.0,59.32,46.46
2018,11,17,15,45,396.5,67.5,1.1,17.15,149.5,51.12,39.24
2018,11,17,16,0,334.0,56.0,1.0,15.8,109.0,42.78,31.66
2018,11,17,16,15,235.0,41.5,1.0,14.95,73.0,31.91,21.38
2018,11,17,16,30,136.0,27.0,1.0,14.1,37.0,20.9,6.45
2018,11,17,16,45,72.0,14.5,1.05,13.25,19.5,12.38,0.0
2018,11,17,17,0,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,45,3.5,3.0,0.7,9.05,3.0,0.0,0.0
2018,11,18,7,0,7.0,6.0,0.7,9.0,6.0,9.71,0.0
2018,11,18,7,15,31.0,17.5,0.75,9.3,20.5,45.59,17.97
2018,11,18,7,30,55.0,29.0,0.8,9.6,35.0,78.07,59.95
2018,11,18,7,45,27.5,40.0,0.8,9.9,43.0,59.09,45.5
2018,11,18,8,0,0.0,51.0,0.8,10.2,51.0,44.35,32.66
2018,11,18,8,15,0.0,66.5,0.85,10.55,66.5,59.08,45.59
2018,11,18,8,30,0.0,82.0,0.9,10.9,82.0,73.46,58.0
2018,11,18,8,45,9.0,102.5,0.9,11.25,105.5,99.55,80.48
2018,11,18,9,0,18.0,123.0,0.9,11.6,129.0,125.12,102.1
2018,11,18,9,15,38.5,144.0,0.95,12.3,159.0,170.05,139.61
