Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,9,30,59.0,165.0,1.0,13.0,189.0,203.26,166.55
2018,11,18,9,45,107.0,181.5,1.05,13.7,229.5,260.88,213.21
2018,11,18,10,0,155.0,198.0,1.1,14.4,270.0,302.91,246.1
2018,11,18,10,15,247.5,198.0,1.1,15.1,319.5,364.14,293.71
2018,11,18,10,30,340.0,198.0,1.1,15.8,369.0,407.98,326.21
2018,11,18,10,45,461.0,177.0,1.1,16.5,417.0,452.32,358.2
2018,11,18,11,0,582.0,156.0,1.1,17.2,465.0,477.45,374.39
2018,11,18,11,15,606.5,149.5,1.1,17.7,476.5,462.72,359.91
2018,11,18,11,30,631.0,143.0,1.1,18.2,488.0,439.45,338.91
2018,11,18,11,45,585.0,158.5,1.15,18.7,479.5,401.7,307.1
2018,11,18,12,0,539.0,174.0,1.2,19.2,471.0,362.02,273.86
2018,11,18,12,15,537.0,173.0,1.2,19.45,466.0,329.91,245.65
2018,11,18,12,30,535.0,172.0,1.2,19.7,461.0,296.9,216.39
2018,11,18,12,45,552.0,162.0,1.2,19.95,454.0,260.91,184.16
2018,11,18,13,0,569.0,152.0,1.2,20.2,447.0,222.76,150.69
2018,11,18,13,15,570.5,145.0,1.2,20.2,431.0,184.3,119.72
2018,11,18,13,30,572.0,138.0,1.2,20.2,415.0,143.09,91.19
2018,11,18,13,45,560.5,132.0,1.2,20.2,391.0,101.91,72.37
2018,11,18,14,0,549.0,126.0,1.2,20.2,367.0,88.27,70.86
2018,11,18,14,15,528.0,122.5,1.15,19.9,339.5,86.47,69.55
2018,11,18,14,30,507.0,119.0,1.1,19.6,312.0,84.69,68.22
2018,11,18,14,45,469.0,110.0,1.1,19.35,274.0,79.03,63.5
2018,11,18,15,0,431.0,101.0,1.1,19.1,236.0,73.28,58.64
2018,11,18,15,15,324.0,94.5,1.1,19.1,188.0,68.63,54.56
2018,11,18,15,30,217.0,88.0,1.1,19.1,140.0,65.38,51.58
2018,11,18,15,45,184.5,72.0,1.15,17.6,110.0,54.16,41.78
2018,11,18,16,0,152.0,56.0,1.2,16.1,80.0,42.66,31.48
2018,11,18,16,15,110.5,40.5,1.15,15.35,55.0,31.22,20.67
2018,11,18,16,30,69.0,25.0,1.1,14.6,30.0,19.56,4.82
2018,11,18,16,45,37.5,13.5,1.1,13.85,16.0,11.52,0.0
2018,11,18,17,0,6.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,18,17,15,3.0,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.05,9.45,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.0,9.5,9.0,17.47,0.0
2018,11,19,7,15,57.5,24.0,1.0,10.2,29.5,88.01,31.77
2018,11,19,7,30,100.0,39.0,1.0,10.9,50.0,143.49,112.27
2018,11,19,7,45,119.5,55.0,1.0,11.55,74.0,174.67,142.86
2018,11,19,8,0,139.0,71.0,1.0,12.2,98.0,205.4,170.23
2018,11,19,8,15,191.0,86.0,0.95,12.7,132.5,257.26,214.48
2018,11,19,8,30,243.0,101.0,0.9,13.2,167.0,308.57,256.7
2018,11,19,8,45,286.5,112.5,0.9,13.7,202.5,347.97,288.08
2018,11,19,9,0,330.0,124.0,0.9,14.2,238.0,386.01,317.44
2018,11,19,9,15,368.5,133.0,0.9,14.7,272.5,430.81,350.82
2018,11,19,9,30,407.0,142.0,0.9,15.2,307.0,457.77,369.85
2018,11,19,9,45,456.0,143.0,0.85,15.75,341.5,480.32,385.06
2018,11,19,10,0,505.0,144.0,0.8,16.3,376.0,499.46,397.18
2018,11,19,10,15,513.0,151.0,0.8,16.75,397.0,495.08,391.47
2018,11,19,10,30,521.0,158.0,0.8,17.2,418.0,488.23,384.01
2018,11,19,10,45,526.5,162.0,0.8,17.6,432.5,474.53,371.45
2018,11,19,11,0,532.0,166.0,0.8,18.0,447.0,458.62,357.09
2018,11,19,11,15,564.5,159.5,0.85,18.2,462.5,444.56,344.49
2018,11,19,11,30,597.0,153.0,0.9,18.4,478.0,431.25,331.72
2018,11,19,11,45,592.5,154.5,0.9,18.65,478.0,400.4,305.12
2018,11,19,12,0,588.0,156.0,0.9,18.9,478.0,368.39,277.28
2018,11,19,12,15,434.0,191.5,0.9,18.95,428.0,309.13,231.5
2018,11,19,12,30,280.0,227.0,0.9,19.0,378.0,263.2,197.59
2018,11,19,12,45,226.5,228.0,0.9,19.0,348.0,231.58,173.21
2018,11,19,13,0,173.0,229.0,0.9,19.0,318.0,205.12,153.68
2018,11,19,13,15,171.0,219.0,0.85,19.0,304.0,183.61,136.75
2018,11,19,13,30,169.0,209.0,0.8,19.0,290.0,162.35,121.4
2018,11,19,13,45,162.5,197.0,0.7,18.95,271.5,140.06,108.05
2018,11,19,14,0,156.0,185.0,0.6,18.9,253.0,129.43,106.07
2018,11,19,14,15,136.0,170.5,0.6,18.65,226.5,120.38,98.73
2018,11,19,14,30,116.0,156.0,0.6,18.4,200.0,111.11,91.11
2018,11,19,14,45,156.0,138.0,0.55,18.15,190.5,100.2,81.97
2018,11,19,15,0,196.0,120.0,0.5,17.9,181.0,86.23,70.07
2018,11,19,15,15,169.0,105.0,0.5,17.9,152.5,78.39,63.26
2018,11,19,15,30,142.0,90.0,0.5,17.9,124.0,67.7,53.8
2018,11,19,15,45,121.0,73.5,0.6,17.45,98.0,55.9,43.3
2018,11,19,16,0,100.0,57.0,0.7,17.0,72.0,43.86,32.37
2018,11,19,16,15,70.0,40.0,0.7,16.8,49.0,31.24,20.46
2018,11,19,16,30,40.0,23.0,0.7,16.6,26.0,18.41,3.28
2018,11,19,16,45,23.5,12.0,0.75,16.4,13.5,10.24,0.0
2018,11,19,17,0,7.0,1.0,0.8,16.2,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.8,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.5,1.15,10.25,5.0,0.0,0.0
2018,11,20,7,0,49.0,9.0,1.1,10.3,10.0,39.52,0.0
2018,11,20,7,15,157.5,22.5,1.05,10.85,37.0,163.54,45.61
2018,11,20,7,30,266.0,36.0,1.0,11.4,64.0,267.94,210.24
2018,11,20,7,45,336.0,47.0,0.95,11.95,99.5,328.51,268.78
2018,11,20,8,0,406.0,58.0,0.9,12.5,135.0,394.08,324.45
2018,11,20,8,15,498.5,63.0,0.9,13.1,181.0,466.52,383.21
2018,11,20,8,30,591.0,68.0,0.9,13.7,227.0,536.97,437.71
2018,11,20,8,45,648.0,71.0,0.9,14.3,270.5,577.13,466.96
2018,11,20,9,0,705.0,74.0,0.9,14.9,314.0,614.21,492.91
2018,11,20,9,15,672.5,86.5,0.95,15.6,335.5,596.55,477.05
2018,11,20,9,30,640.0,99.0,1.0,16.3,357.0,576.23,459.56
2018,11,20,9,45,699.5,96.0,1.05,16.95,397.5,598.51,474.52
2018,11,20,10,0,759.0,93.0,1.1,17.6,438.0,616.03,485.02
2018,11,20,10,15,774.5,94.5,1.15,18.05,463.0,603.88,473.67
2018,11,20,10,30,790.0,96.0,1.2,18.5,488.0,590.79,461.59
2018,11,20,10,45,762.0,104.5,1.25,18.9,493.0,557.32,434.15
2018,11,20,11,0,734.0,113.0,1.3,19.3,498.0,521.33,404.72
2018,11,20,11,15,673.0,130.0,1.35,19.6,488.0,475.9,368.01
2018,11,20,11,30,612.0,147.0,1.4,19.9,478.0,431.84,332.13
2018,11,20,11,45,643.5,140.5,1.5,20.15,489.5,408.84,311.43
2018,11,20,12,0,675.0,134.0,1.6,20.4,501.0,381.8,286.57
2018,11,20,12,15,630.5,143.5,1.6,20.55,483.5,338.65,249.96
2018,11,20,12,30,586.0,153.0,1.6,20.7,466.0,297.95,215.42
2018,11,20,12,45,607.5,142.5,1.6,20.8,460.0,259.96,181.22
2018,11,20,13,0,629.0,132.0,1.6,20.9,454.0,219.2,145.31
2018,11,20,13,15,602.5,133.0,1.6,20.8,432.0,178.15,113.5
2018,11,20,13,30,576.0,134.0,1.6,20.7,410.0,139.29,88.3
2018,11,20,13,45,583.5,123.5,1.6,20.6,389.5,95.19,67.46
2018,11,20,14,0,591.0,113.0,1.6,20.5,369.0,80.82,64.45
2018,11,20,14,15,572.0,107.0,1.5,20.35,339.0,77.57,61.83
2018,11,20,14,30,553.0,101.0,1.4,20.2,309.0,74.33,59.18
2018,11,20,14,45,539.0,91.5,1.3,20.05,276.5,68.39,54.16
2018,11,20,15,0,525.0,82.0,1.2,19.9,244.0,62.31,48.95
2018,11,20,15,15,527.0,69.5,1.2,19.9,212.5,53.76,41.49
2018,11,20,15,30,529.0,57.0,1.2,19.9,181.0,44.92,33.66
2018,11,20,15,45,473.0,50.5,1.0,18.8,144.0,40.34,29.58
2018,11,20,16,0,417.0,44.0,0.8,17.7,107.0,35.77,25.29
2018,11,20,16,15,315.0,34.5,0.75,17.4,73.0,28.39,17.95
2018,11,20,16,30,213.0,25.0,0.7,17.1,39.0,20.96,3.43
2018,11,20,16,45,113.0,13.5,0.7,16.8,20.5,11.52,0.0
2018,11,20,17,0,13.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,20,17,15,6.5,1.0,0.6,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.8,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.8,14.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.0,1.9,14.5,5.0,4.1,0.0
2018,11,21,7,30,0.0,8.0,2.0,14.8,8.0,6.56,0.0
2018,11,21,7,45,0.0,11.0,2.1,15.05,11.0,9.03,1.89
2018,11,21,8,0,0.0,14.0,2.2,15.3,14.0,11.51,4.11
2018,11,21,8,15,0.0,21.0,2.25,15.45,21.0,17.29,9.12
2018,11,21,8,30,0.0,28.0,2.3,15.6,28.0,23.08,14.12
2018,11,21,8,45,9.5,64.5,2.35,15.8,67.5,60.57,46.36
2018,11,21,9,0,19.0,101.0,2.4,16.0,107.0,102.74,82.06
2018,11,21,9,15,18.0,114.5,2.6,16.3,121.0,113.68,90.9
2018,11,21,9,30,17.0,128.0,2.8,16.6,135.0,124.43,99.52
2018,11,21,9,45,16.5,129.0,2.95,16.85,136.0,123.1,98.1
2018,11,21,10,0,16.0,130.0,3.1,17.1,137.0,122.16,97.02
2018,11,21,10,15,15.0,113.0,3.25,17.35,120.0,104.82,82.41
2018,11,21,10,30,14.0,96.0,3.4,17.6,103.0,92.58,72.05
2018,11,21,10,45,7.0,77.5,3.55,17.8,81.0,68.33,51.65
2018,11,21,11,0,0.0,59.0,3.7,18.0,59.0,48.91,35.32
2018,11,21,11,15,0.0,59.5,3.75,18.05,59.5,49.33,35.64
2018,11,21,11,30,0.0,60.0,3.8,18.1,60.0,49.75,35.96
2018,11,21,11,45,0.0,58.5,3.8,18.2,58.5,48.51,34.9
2018,11,21,12,0,0.0,57.0,3.8,18.3,57.0,47.26,33.85
2018,11,21,12,15,12.0,61.5,3.8,18.25,68.0,55.89,40.79
2018,11,21,12,30,24.0,66.0,3.8,18.2,79.0,62.29,45.67
2018,11,21,12,45,17.5,55.5,3.85,18.2,65.0,50.77,36.18
2018,11,21,13,0,11.0,45.0,3.9,18.2,51.0,39.95,27.38
2018,11,21,13,15,46.0,64.5,3.8,18.1,87.0,58.38,41.26
2018,11,21,13,30,81.0,84.0,3.7,18.0,123.0,72.38,52.13
2018,11,21,13,45,65.5,100.5,3.65,17.95,131.0,77.7,58.94
2018,11,21,14,0,50.0,117.0,3.6,17.9,139.0,91.29,74.32
2018,11,21,14,15,25.0,77.5,3.45,17.75,88.5,63.02,49.83
2018,11,21,14,30,0.0,38.0,3.3,17.6,38.0,31.39,22.14
2018,11,21,14,45,8.0,32.0,3.1,17.5,34.5,27.21,18.49
2018,11,21,15,0,16.0,26.0,2.9,17.4,31.0,22.16,14.04
2018,11,21,15,15,8.0,22.0,2.9,17.4,24.5,18.67,10.93
2018,11,21,15,30,0.0,18.0,2.9,17.4,18.0,14.81,7.46
2018,11,21,15,45,0.0,14.0,2.45,16.95,14.0,11.51,4.48
2018,11,21,16,0,0.0,10.0,2.0,16.5,10.0,8.21,1.48
2018,11,21,16,15,2.0,7.5,1.8,15.95,7.5,6.16,0.0
2018,11,21,16,30,4.0,5.0,1.6,15.4,5.0,4.21,0.0
2018,11,21,16,45,4.0,3.0,1.45,14.85,3.0,2.56,0.0
2018,11,21,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,2.0,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,43.5,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,87.0,10.0,1.3,11.5,11.0,64.6,0.0
2018,11,22,7,15,213.5,21.5,1.3,12.2,38.5,194.95,0.0
2018,11,22,7,30,340.0,33.0,1.3,12.9,66.0,313.17,239.78
2018,11,22,7,45,453.5,39.0,1.3,13.6,107.5,401.27,324.74
2018,11,22,8,0,567.0,45.0,1.3,14.3,149.0,489.57,398.25
2018,11,22,8,15,623.5,49.5,1.4,14.6,191.0,529.59,431.91
2018,11,22,8,30,680.0,54.0,1.5,14.9,233.0,574.44,467.75
2018,11,22,8,45,718.0,57.0,1.6,15.2,272.5,601.59,488.69
2018,11,22,9,0,756.0,60.0,1.7,15.5,312.0,625.58,506.53
2018,11,22,9,15,780.0,62.5,1.75,15.85,348.0,635.79,513.1
2018,11,22,9,30,804.0,65.0,1.8,16.2,384.0,642.53,516.67
2018,11,22,9,45,819.5,67.5,1.85,16.5,414.0,639.96,512.74
2018,11,22,10,0,835.0,70.0,1.9,16.8,444.0,633.85,506.01
2018,11,22,10,15,811.0,79.0,1.95,17.0,458.5,606.74,483.31
2018,11,22,10,30,787.0,88.0,2.0,17.2,473.0,577.44,458.9
2018,11,22,10,45,804.5,87.0,2.1,17.4,492.0,559.7,443.37
2018,11,22,11,0,822.0,86.0,2.2,17.6,511.0,538.41,424.54
2018,11,22,11,15,854.5,79.0,2.25,17.7,528.5,515.01,403.54
2018,11,22,11,30,887.0,72.0,2.3,17.8,546.0,486.67,377.93
2018,11,22,11,45,889.0,71.5,2.4,17.9,548.0,448.56,344.21
2018,11,22,12,0,891.0,71.0,2.5,18.0,550.0,408.16,307.82
2018,11,22,12,15,886.5,72.0,2.55,18.0,544.5,364.77,268.37
2018,11,22,12,30,882.0,73.0,2.6,18.0,539.0,319.89,227.17
2018,11,22,12,45,872.0,73.5,2.7,18.05,525.0,272.02,183.79
2018,11,22,13,0,862.0,74.0,2.8,18.1,511.0,223.63,141.21
2018,11,22,13,15,853.5,72.5,2.85,18.0,491.0,173.62,100.72
2018,11,22,13,30,845.0,71.0,2.9,17.9,471.0,117.36,62.37
2018,11,22,13,45,810.0,73.5,2.95,17.75,439.0,69.0,45.4
2018,11,22,14,0,775.0,76.0,3.0,17.6,407.0,62.06,48.95
2018,11,22,14,15,671.5,86.5,3.0,17.4,357.5,63.85,50.66
2018,11,22,14,30,568.0,97.0,3.0,17.2,308.0,71.66,57.63
2018,11,22,14,45,466.0,98.5,3.05,17.0,259.5,71.41,57.52
2018,11,22,15,0,364.0,100.0,3.1,16.8,211.0,72.19,58.27
2018,11,22,15,15,404.5,83.5,3.1,16.8,190.0,61.72,49.01
2018,11,22,15,30,445.0,67.0,3.1,16.8,169.0,52.73,40.93
2018,11,22,15,45,371.0,57.0,2.8,16.1,130.0,43.44,32.57
2018,11,22,16,0,297.0,47.0,2.5,15.4,91.0,36.03,25.68
2018,11,22,16,15,250.0,35.5,2.35,14.9,63.5,27.49,17.19
2018,11,22,16,30,203.0,24.0,2.2,14.4,36.0,20.13,0.88
2018,11,22,16,45,110.0,13.5,2.05,13.9,19.0,11.52,0.0
2018,11,22,17,0,17.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,1.95,13.3,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.1,13.95,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.1,14.0,4.0,12.4,0.0
2018,11,23,7,15,7.0,9.0,1.2,14.25,9.0,12.2,0.0
2018,11,23,7,30,0.0,14.0,1.3,14.5,14.0,11.52,3.26
2018,11,23,7,45,0.0,23.0,1.35,14.75,23.0,18.96,10.15
2018,11,23,8,0,0.0,32.0,1.4,15.0,32.0,26.42,16.73
2018,11,23,8,15,0.0,33.0,1.5,15.2,33.0,27.23,17.6
2018,11,23,8,30,0.0,34.0,1.6,15.4,34.0,28.05,18.39
2018,11,23,8,45,0.0,36.5,1.7,15.6,36.5,30.13,20.18
2018,11,23,9,0,0.0,39.0,1.8,15.8,39.0,32.21,21.93
2018,11,23,9,15,0.0,62.5,1.9,16.0,62.5,51.78,38.5
2018,11,23,9,30,0.0,86.0,2.0,16.2,86.0,72.37,55.75
2018,11,23,9,45,1.0,83.5,2.05,16.35,84.0,70.35,53.93
2018,11,23,10,0,2.0,81.0,2.1,16.5,82.0,68.57,52.33
2018,11,23,10,15,1.5,96.5,2.25,16.65,97.0,81.73,63.19
2018,11,23,10,30,1.0,112.0,2.4,16.8,112.0,94.8,73.89
2018,11,23,10,45,15.0,140.0,2.5,16.95,147.5,126.95,100.47
2018,11,23,11,0,29.0,168.0,2.6,17.1,183.0,163.41,130.13
2018,11,23,11,15,22.0,142.0,2.7,17.2,153.5,133.84,105.65
2018,11,23,11,30,15.0,116.0,2.8,17.3,124.0,103.5,80.59
2018,11,23,11,45,7.5,99.5,2.9,17.45,103.5,85.84,65.95
2018,11,23,12,0,0.0,83.0,3.0,17.6,83.0,68.96,52.0
2018,11,23,12,15,0.0,77.0,3.0,17.65,77.0,63.94,47.85
2018,11,23,12,30,0.0,71.0,3.0,17.7,71.0,58.92,43.69
2018,11,23,12,45,1.0,87.0,3.05,17.75,87.5,72.52,54.99
2018,11,23,13,0,2.0,103.0,3.1,17.8,104.0,85.29,65.56
2018,11,23,13,15,1.0,80.5,3.1,17.75,81.0,66.97,50.46
2018,11,23,13,30,0.0,58.0,3.1,17.7,58.0,48.05,34.79
2018,11,23,13,45,0.0,47.5,3.1,17.7,47.5,39.3,27.52
2018,11,23,14,0,0.0,37.0,3.1,17.7,37.0,30.57,21.34
2018,11,23,14,15,3.5,65.5,3.05,17.55,67.0,54.32,42.3
2018,11,23,14,30,7.0,94.0,3.0,17.4,97.0,76.12,61.5
2018,11,23,14,45,13.5,93.0,2.95,17.3,97.5,74.85,60.47
2018,11,23,15,0,20.0,92.0,2.9,17.2,98.0,71.76,57.8
2018,11,23,15,15,32.0,84.5,2.9,17.2,92.5,65.94,52.62
2018,11,23,15,30,44.0,77.0,2.9,17.2,87.0,59.92,47.15
2018,11,23,15,45,29.0,61.0,2.65,16.8,67.0,48.04,36.47
2018,11,23,16,0,14.0,45.0,2.4,16.4,47.0,35.96,25.47
2018,11,23,16,15,7.5,30.0,2.35,16.2,31.0,24.45,14.49
2018,11,23,16,30,1.0,15.0,2.3,16.0,15.0,12.38,0.0
2018,11,23,16,45,0.5,7.5,2.25,15.85,7.5,6.4,0.0
2018,11,23,17,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.45,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.4,4.0,13.64,0.0
2018,11,24,7,15,56.0,13.0,1.4,14.75,17.5,61.62,0.0
2018,11,24,7,30,96.0,22.0,1.5,15.1,31.0,125.45,90.88
2018,11,24,7,45,212.0,32.5,1.65,15.45,66.0,216.73,175.37
2018,11,24,8,0,328.0,43.0,1.8,15.8,101.0,317.91,261.63
2018,11,24,8,15,299.0,52.0,1.85,16.0,115.5,299.5,248.38
2018,11,24,8,30,270.0,61.0,1.9,16.2,130.0,287.77,239.38
2018,11,24,8,45,144.0,80.5,2.0,16.4,118.0,203.62,168.38
2018,11,24,9,0,18.0,100.0,2.1,16.6,106.0,101.44,80.53
2018,11,24,9,15,33.5,118.0,2.15,16.8,130.5,137.53,110.95
2018,11,24,9,30,49.0,136.0,2.2,17.0,155.0,164.38,133.08
2018,11,24,9,45,167.0,152.5,2.2,17.25,225.0,268.09,219.17
2018,11,24,10,0,285.0,169.0,2.2,17.5,295.0,366.27,297.35
2018,11,24,10,15,164.5,173.5,2.25,17.7,247.0,273.6,220.92
2018,11,24,10,30,44.0,178.0,2.3,17.9,199.0,188.59,150.49
2018,11,24,10,45,60.5,196.5,2.3,18.15,226.5,211.58,168.88
2018,11,24,11,0,77.0,215.0,2.3,18.4,254.0,232.6,185.11
2018,11,24,11,15,80.5,207.0,2.3,18.5,248.5,220.95,175.22
2018,11,24,11,30,84.0,199.0,2.3,18.6,243.0,209.54,165.56
2018,11,24,11,45,96.0,192.5,2.3,18.75,243.0,207.42,163.16
2018,11,24,12,0,108.0,186.0,2.3,18.9,243.0,198.81,155.34
2018,11,24,12,15,118.5,205.0,2.3,18.9,267.0,208.74,162.25
2018,11,24,12,30,129.0,224.0,2.3,18.9,291.0,215.95,166.77
2018,11,24,12,45,115.0,210.5,2.3,18.95,269.5,191.77,147.11
2018,11,24,13,0,101.0,197.0,2.3,19.0,248.0,169.38,129.26
2018,11,24,13,15,122.5,187.0,2.3,18.9,246.0,155.72,117.47
2018,11,24,13,30,144.0,177.0,2.3,18.8,244.0,139.91,105.19
2018,11,24,13,45,194.0,174.0,2.3,18.7,259.0,126.56,98.02
2018,11,24,14,0,244.0,171.0,2.3,18.6,274.0,117.7,96.76
2018,11,24,14,15,378.5,135.0,2.25,18.35,280.5,93.4,76.07
2018,11,24,14,30,513.0,99.0,2.2,18.1,287.0,72.82,58.41
2018,11,24,14,45,612.0,79.0,2.2,17.9,280.0,59.83,47.17
2018,11,24,15,0,711.0,59.0,2.2,17.7,273.0,50.54,39.07
2018,11,24,15,15,583.5,61.5,2.2,17.7,220.0,48.1,36.88
2018,11,24,15,30,456.0,64.0,2.2,17.7,167.0,50.43,38.76
2018,11,24,15,45,428.5,53.0,1.85,16.7,133.5,42.44,31.59
2018,11,24,16,0,401.0,42.0,1.5,15.7,100.0,34.18,24.01
2018,11,24,16,15,313.0,32.5,1.45,15.0,68.0,26.81,16.45
2018,11,24,16,30,225.0,23.0,1.4,14.3,36.0,19.33,0.0
2018,11,24,16,45,112.5,11.5,1.35,13.6,18.0,9.82,0.0
2018,11,24,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,6,45,7.0,2.0,1.0,10.15,2.0,0.0,0.0
2018,11,25,7,0,14.0,4.0,1.0,10.2,4.0,12.33,0.0
2018,11,25,7,15,51.5,15.5,1.0,10.7,19.5,63.8,0.0
2018,11,25,7,30,89.0,27.0,1.0,11.2,35.0,114.86,82.35
2018,11,25,7,45,210.0,40.0,0.95,11.7,72.5,228.78,186.28
2018,11,25,8,0,331.0,53.0,0.9,12.2,110.0,327.26,270.26
2018,11,25,8,15,497.5,53.5,0.95,12.7,166.0,447.72,369.03
2018,11,25,8,30,664.0,54.0,1.0,13.2,222.0,557.84,455.07
2018,11,25,8,45,704.0,57.5,1.0,13.7,262.0,586.99,475.98
2018,11,25,9,0,744.0,61.0,1.0,14.2,302.0,612.99,494.31
2018,11,25,9,15,770.5,63.0,1.05,14.9,337.5,624.46,501.29
2018,11,25,9,30,797.0,65.0,1.1,15.6,373.0,632.45,505.0
2018,11,25,9,45,815.5,67.5,1.2,16.3,404.0,632.08,502.6
2018,11,25,10,0,834.0,70.0,1.3,17.0,435.0,628.1,497.31
2018,11,25,10,15,845.5,71.0,1.3,17.35,459.0,614.37,484.5
2018,11,25,10,30,857.0,72.0,1.3,17.7,483.0,593.65,466.47
2018,11,25,10,45,864.0,73.5,1.3,18.05,500.0,571.78,447.18
2018,11,25,11,0,871.0,75.0,1.3,18.4,517.0,546.8,425.2
2018,11,25,11,15,874.5,75.5,1.35,18.6,527.0,516.03,398.95
2018,11,25,11,30,878.0,76.0,1.4,18.8,537.0,482.57,370.01
2018,11,25,11,45,878.0,77.0,1.4,19.0,539.5,445.54,337.4
2018,11,25,12,0,878.0,78.0,1.4,19.2,542.0,406.32,302.33
2018,11,25,12,15,878.5,76.5,1.45,19.3,537.0,363.04,263.63
2018,11,25,12,30,879.0,75.0,1.5,19.4,532.0,317.96,222.87
2018,11,25,12,45,877.0,73.0,1.5,19.5,520.0,270.25,179.99
2018,11,25,13,0,875.0,71.0,1.5,19.6,508.0,221.36,137.33
2018,11,25,13,15,865.5,70.5,1.5,19.55,488.0,171.64,97.82
2018,11,25,13,30,856.0,70.0,1.5,19.5,468.0,121.81,65.65
2018,11,25,13,45,841.5,68.0,1.5,19.45,441.0,64.21,50.31
2018,11,25,14,0,827.0,66.0,1.5,19.4,414.0,55.29,42.74
2018,11,25,14,15,808.0,64.0,1.45,19.25,382.0,53.94,41.68
2018,11,25,14,30,789.0,62.0,1.4,19.1,350.0,52.62,40.62
2018,11,25,14,45,762.0,58.5,1.4,18.95,312.5,50.05,38.45
2018,11,25,15,0,735.0,55.0,1.4,18.8,275.0,47.47,36.22
2018,11,25,15,15,692.0,51.5,1.4,18.8,234.5,44.77,33.8
2018,11,25,15,30,649.0,48.0,1.4,18.8,194.0,42.11,31.33
2018,11,25,15,45,556.0,44.5,1.15,17.5,150.5,36.05,25.92
2018,11,25,16,0,463.0,41.0,0.9,16.2,107.0,33.62,23.47
2018,11,25,16,15,341.0,31.5,1.0,15.7,70.5,26.03,15.68
2018,11,25,16,30,219.0,22.0,1.1,15.2,34.0,18.43,0.0
2018,11,25,16,45,109.5,11.0,1.15,14.7,17.0,9.39,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,11,26,7,0,28.0,5.0,1.2,9.1,5.0,22.04,0.0
2018,11,26,7,15,98.5,18.5,1.25,9.9,25.5,79.82,0.0
2018,11,26,7,30,169.0,32.0,1.3,10.7,46.0,195.53,139.69
2018,11,26,7,45,246.5,43.0,1.35,11.5,77.5,258.62,210.26
2018,11,26,8,0,324.0,54.0,1.4,12.3,109.0,323.46,267.64
2018,11,26,8,15,345.0,67.0,1.35,12.85,140.0,352.33,292.75
2018,11,26,8,30,366.0,80.0,1.3,13.4,171.0,379.83,315.34
2018,11,26,8,45,358.0,96.0,1.25,14.0,197.5,389.08,321.74
2018,11,26,9,0,350.0,112.0,1.2,14.6,224.0,396.21,325.88
2018,11,26,9,15,362.0,124.0,1.2,15.35,251.5,410.54,335.56
2018,11,26,9,30,374.0,136.0,1.2,16.1,279.0,422.81,343.17
2018,11,26,9,45,335.5,154.5,1.15,16.85,290.5,393.38,317.65
2018,11,26,10,0,297.0,173.0,1.1,17.6,302.0,377.52,302.78
2018,11,26,10,15,389.5,165.5,1.05,18.0,344.5,426.65,339.61
2018,11,26,10,30,482.0,158.0,1.0,18.4,387.0,458.38,361.71
2018,11,26,10,45,495.0,161.5,0.95,18.85,404.5,449.81,352.38
2018,11,26,11,0,508.0,165.0,0.9,19.3,422.0,438.73,341.27
2018,11,26,11,15,478.0,174.5,0.85,19.55,420.0,409.28,316.48
2018,11,26,11,30,448.0,184.0,0.8,19.8,418.0,380.11,291.96
2018,11,26,11,45,376.5,202.0,0.75,20.1,399.0,336.3,256.72
2018,11,26,12,0,305.0,220.0,0.7,20.4,380.0,303.0,229.92
2018,11,26,12,15,405.0,192.5,0.7,20.55,403.0,296.99,221.11
2018,11,26,12,30,505.0,165.0,0.7,20.7,426.0,278.23,200.87
2018,11,26,12,45,477.5,169.0,0.65,20.9,411.0,244.39,172.3
2018,11,26,13,0,450.0,173.0,0.6,21.1,396.0,212.23,146.15
2018,11,26,13,15,530.5,146.5,0.65,21.05,399.5,174.45,113.23
2018,11,26,13,30,611.0,120.0,0.7,21.0,403.0,129.39,79.57
2018,11,26,13,45,521.5,129.0,0.7,20.95,361.0,94.78,76.02
2018,11,26,14,0,432.0,138.0,0.7,20.9,319.0,95.23,76.63
2018,11,26,14,15,291.5,139.5,0.65,20.55,257.5,99.37,80.38
2018,11,26,14,30,151.0,141.0,0.6,20.2,196.0,102.39,83.17
2018,11,26,14,45,142.0,118.5,0.55,19.8,166.0,88.0,71.04
2018,11,26,15,0,133.0,96.0,0.5,19.4,136.0,73.06,58.31
2018,11,26,15,15,202.0,87.0,0.5,19.4,137.0,64.78,51.09
2018,11,26,15,30,271.0,78.0,0.5,19.4,138.0,57.6,44.67
2018,11,26,15,45,230.5,64.0,0.7,18.5,107.5,47.85,36.01
2018,11,26,16,0,190.0,50.0,0.9,17.6,77.0,38.52,27.48
2018,11,26,16,15,137.0,35.0,0.95,17.25,51.0,27.26,16.45
2018,11,26,16,30,84.0,20.0,1.0,16.9,25.0,15.83,0.0
2018,11,26,16,45,42.0,10.0,1.05,16.55,12.5,8.54,0.0
2018,11,26,17,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,27,7,0,19.0,4.0,1.1,11.6,4.0,3.41,0.0
2018,11,27,7,15,15.5,15.5,1.0,11.9,16.0,23.27,0.0
2018,11,27,7,30,12.0,27.0,0.9,12.2,28.0,40.04,23.2
2018,11,27,7,45,30.0,44.0,0.85,12.5,48.5,73.0,55.53
2018,11,27,8,0,48.0,61.0,0.8,12.8,69.0,103.41,82.74
2018,11,27,8,15,58.5,78.0,0.85,13.2,90.5,127.72,104.06
2018,11,27,8,30,69.0,95.0,0.9,13.6,112.0,151.3,124.3
2018,11,27,8,45,41.0,102.5,0.95,14.0,113.0,134.59,109.63
2018,11,27,9,0,13.0,110.0,1.0,14.4,114.0,109.48,87.78
2018,11,27,9,15,30.0,130.0,1.0,14.65,141.0,149.96,121.79
2018,11,27,9,30,47.0,150.0,1.0,14.9,168.0,179.73,146.18
2018,11,27,9,45,46.5,161.5,1.05,15.15,180.5,187.08,151.61
2018,11,27,10,0,46.0,173.0,1.1,15.4,193.0,194.22,156.89
2018,11,27,10,15,38.0,178.5,1.1,15.6,195.5,190.18,152.96
2018,11,27,10,30,30.0,184.0,1.1,15.8,198.0,186.61,149.51
2018,11,27,10,45,31.5,190.0,1.1,15.95,205.5,189.25,151.29
2018,11,27,11,0,33.0,196.0,1.1,16.1,213.0,191.66,152.85
2018,11,27,11,15,27.5,194.0,1.15,16.15,208.0,183.09,145.66
2018,11,27,11,30,22.0,192.0,1.2,16.2,203.0,170.88,135.62
2018,11,27,11,45,32.5,200.0,1.25,16.25,216.5,182.81,145.02
2018,11,27,12,0,43.0,208.0,1.3,16.3,230.0,189.1,149.63
2018,11,27,12,15,44.0,207.0,1.4,16.35,229.5,183.7,144.97
2018,11,27,12,30,45.0,206.0,1.5,16.4,229.0,178.06,140.15
2018,11,27,12,45,43.5,198.0,1.55,16.4,220.0,166.5,130.66
2018,11,27,13,0,42.0,190.0,1.6,16.4,211.0,155.24,121.51
2018,11,27,13,15,37.0,179.5,1.65,16.4,197.5,142.14,111.19
2018,11,27,13,30,32.0,169.0,1.7,16.4,184.0,129.78,101.74
2018,11,27,13,45,17.5,131.5,1.75,16.45,139.5,104.55,86.03
2018,11,27,14,0,3.0,94.0,1.8,16.5,95.0,76.78,62.05
2018,11,27,14,15,4.0,95.0,1.75,16.4,96.5,77.16,62.54
2018,11,27,14,30,5.0,96.0,1.7,16.3,98.0,77.4,62.87
2018,11,27,14,45,4.0,87.5,1.65,16.25,89.0,70.67,57.03
2018,11,27,15,0,3.0,79.0,1.6,16.2,80.0,63.87,51.07
2018,11,27,15,15,2.0,71.0,1.6,16.2,71.5,57.37,45.27
2018,11,27,15,30,1.0,63.0,1.6,16.2,63.0,50.8,39.3
2018,11,27,15,45,0.5,45.0,1.4,15.75,45.0,36.92,26.85
2018,11,27,16,0,0.0,27.0,1.2,15.3,27.0,22.28,13.7
2018,11,27,16,15,2.0,17.0,1.2,15.1,17.0,14.01,5.76
2018,11,27,16,30,4.0,7.0,1.2,14.9,7.0,5.9,0.0
2018,11,27,16,45,2.0,3.5,1.15,14.7,3.5,2.99,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.7,14.45,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.6,14.8,4.5,7.71,0.0
2018,11,28,7,30,0.0,7.0,0.6,15.0,7.0,5.74,0.0
2018,11,28,7,45,9.0,25.0,0.55,15.2,26.5,28.03,17.65
2018,11,28,8,0,18.0,43.0,0.5,15.4,46.0,54.98,41.04
2018,11,28,8,15,12.0,36.0,0.55,15.5,38.0,39.63,28.39
2018,11,28,8,30,6.0,29.0,0.6,15.6,30.0,28.07,18.57
2018,11,28,8,45,25.0,40.5,0.65,15.75,48.0,52.08,39.65
2018,11,28,9,0,44.0,52.0,0.7,15.9,66.0,84.3,67.34
2018,11,28,9,15,22.0,38.0,0.7,16.05,45.0,47.19,35.25
2018,11,28,9,30,0.0,24.0,0.7,16.2,24.0,19.79,11.29
2018,11,28,9,45,0.0,38.0,0.7,16.3,38.0,31.4,21.15
2018,11,28,10,0,0.0,52.0,0.7,16.4,52.0,43.04,30.94
2018,11,28,10,15,0.0,67.0,0.7,16.6,67.0,55.55,41.37
2018,11,28,10,30,0.0,82.0,0.7,16.8,82.0,68.09,51.73
2018,11,28,10,45,13.0,122.5,0.7,16.95,129.0,110.44,86.78
2018,11,28,11,0,26.0,163.0,0.7,17.1,176.0,157.43,124.75
2018,11,28,11,15,51.0,173.0,0.85,17.2,199.0,175.8,139.26
2018,11,28,11,30,76.0,183.0,1.0,17.3,222.0,191.83,151.66
2018,11,28,11,45,68.0,181.0,1.15,17.35,216.0,181.49,142.96
