Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,0.95,9.9,3.5,8.17,0.0
2018,12,9,7,30,18.0,6.0,0.9,10.2,7.0,22.25,0.0
2018,12,9,7,45,10.0,9.5,0.8,10.45,10.0,17.12,7.88
2018,12,9,8,0,2.0,13.0,0.7,10.7,13.0,12.01,4.55
2018,12,9,8,15,1.0,15.0,0.75,11.05,15.0,13.0,5.56
2018,12,9,8,30,0.0,17.0,0.8,11.4,17.0,13.98,6.48
2018,12,9,8,45,56.0,56.5,0.8,11.7,72.5,100.08,82.09
2018,12,9,9,0,112.0,96.0,0.8,12.0,128.0,183.55,153.13
2018,12,9,9,15,132.0,109.0,0.75,12.2,151.5,207.33,172.49
2018,12,9,9,30,152.0,122.0,0.7,12.4,175.0,229.97,190.71
2018,12,9,9,45,155.0,139.5,0.65,12.65,197.5,245.51,202.36
2018,12,9,10,0,158.0,157.0,0.6,12.9,220.0,259.68,212.69
2018,12,9,10,15,225.0,167.5,0.6,13.15,263.5,314.42,255.92
2018,12,9,10,30,292.0,178.0,0.6,13.4,307.0,353.24,285.19
2018,12,9,10,45,191.0,180.0,0.6,13.65,266.0,277.33,223.34
2018,12,9,11,0,90.0,182.0,0.6,13.9,225.0,209.22,167.96
2018,12,9,11,15,67.0,189.5,0.65,14.1,222.0,199.18,159.6
2018,12,9,11,30,44.0,197.0,0.7,14.3,219.0,190.3,152.04
2018,12,9,11,45,78.0,208.0,0.8,14.5,247.0,208.98,166.46
2018,12,9,12,0,112.0,219.0,0.9,14.7,275.0,227.56,180.11
2018,12,9,12,15,159.5,217.0,0.95,14.75,296.0,231.7,181.44
2018,12,9,12,30,207.0,215.0,1.0,14.8,317.0,231.26,178.51
2018,12,9,12,45,157.5,208.0,1.05,14.85,284.5,200.06,154.03
2018,12,9,13,0,108.0,201.0,1.1,14.9,252.0,173.62,134.2
2018,12,9,13,15,175.5,190.0,1.1,14.8,269.5,164.71,124.2
2018,12,9,13,30,243.0,179.0,1.1,14.7,287.0,145.5,107.76
2018,12,9,13,45,344.0,155.5,1.1,14.6,298.5,114.78,87.94
2018,12,9,14,0,445.0,132.0,1.1,14.5,310.0,92.03,75.93
2018,12,9,14,15,390.5,129.0,1.1,14.3,276.5,90.24,74.57
2018,12,9,14,30,336.0,126.0,1.1,14.1,243.0,91.46,75.79
2018,12,9,14,45,287.0,116.5,1.1,13.85,209.0,84.88,70.12
2018,12,9,15,0,238.0,107.0,1.1,13.6,175.0,78.22,64.29
2018,12,9,15,15,212.5,93.0,1.1,13.6,147.0,68.72,55.76
2018,12,9,15,30,187.0,79.0,1.1,13.6,119.0,58.99,46.9
2018,12,9,15,45,157.5,63.5,1.1,13.0,92.0,48.01,36.88
2018,12,9,16,0,128.0,48.0,1.1,12.4,65.0,36.78,26.42
2018,12,9,16,15,93.5,33.0,1.05,12.15,43.0,25.63,14.91
2018,12,9,16,30,59.0,18.0,1.0,11.9,21.0,14.26,0.0
2018,12,9,16,45,29.5,9.0,1.0,11.7,10.5,7.68,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,7,15,7.5,5.5,1.3,8.25,6.0,9.36,0.0
2018,12,10,7,30,15.0,11.0,1.4,8.5,12.0,23.32,0.0
2018,12,10,7,45,17.5,26.0,1.5,8.75,28.0,39.43,25.04
2018,12,10,8,0,20.0,41.0,1.6,9.0,44.0,58.25,43.99
2018,12,10,8,15,24.0,57.5,1.65,9.25,62.0,78.88,62.62
2018,12,10,8,30,28.0,74.0,1.7,9.5,80.0,98.38,79.97
2018,12,10,8,45,39.0,90.0,1.8,9.8,100.0,121.1,99.95
2018,12,10,9,0,50.0,106.0,1.9,10.1,120.0,143.19,119.03
2018,12,10,9,15,40.5,117.0,1.95,10.45,129.5,144.75,119.89
2018,12,10,9,30,31.0,128.0,2.0,10.8,139.0,146.49,120.83
2018,12,10,9,45,46.0,145.0,2.05,11.1,162.5,170.86,141.29
2018,12,10,10,0,61.0,162.0,2.1,11.4,186.0,194.07,160.39
2018,12,10,10,15,60.5,172.5,2.15,11.8,197.5,199.66,164.32
2018,12,10,10,30,60.0,183.0,2.2,12.2,209.0,204.94,168.01
2018,12,10,10,45,63.0,190.5,2.25,12.6,219.0,208.77,170.52
2018,12,10,11,0,66.0,198.0,2.3,13.0,229.0,212.16,172.62
2018,12,10,11,15,47.5,193.5,2.3,13.35,216.0,193.52,156.64
2018,12,10,11,30,29.0,189.0,2.3,13.7,203.0,176.6,142.31
2018,12,10,11,45,18.5,178.5,2.25,14.0,187.5,156.27,125.32
2018,12,10,12,0,8.0,168.0,2.2,14.3,172.0,141.82,113.33
2018,12,10,12,15,10.5,167.5,2.2,14.5,172.5,140.85,112.36
2018,12,10,12,30,13.0,167.0,2.2,14.7,173.0,139.59,111.11
2018,12,10,12,45,16.5,169.0,2.2,14.85,176.5,140.11,111.32
2018,12,10,13,0,20.0,171.0,2.2,15.0,180.0,140.01,111.01
2018,12,10,13,15,41.5,177.0,2.2,15.05,195.5,141.12,111.04
2018,12,10,13,30,63.0,183.0,2.2,15.1,211.0,140.83,110.48
2018,12,10,13,45,266.5,147.5,2.2,15.15,255.5,108.31,83.11
2018,12,10,14,0,470.0,112.0,2.2,15.2,300.0,79.16,64.53
2018,12,10,14,15,627.5,85.5,2.2,15.05,316.0,63.49,50.88
2018,12,10,14,30,785.0,59.0,2.2,14.9,332.0,50.47,39.45
2018,12,10,14,45,759.0,56.0,2.15,14.8,297.0,48.24,37.52
2018,12,10,15,0,733.0,53.0,2.1,14.7,262.0,46.02,35.54
2018,12,10,15,15,690.5,49.5,2.1,14.7,223.0,43.27,33.01
2018,12,10,15,30,648.0,46.0,2.1,14.7,184.0,40.56,30.43
2018,12,10,15,45,582.0,40.5,1.75,13.5,144.0,36.0,26.22
2018,12,10,16,0,516.0,35.0,1.4,12.3,104.0,31.47,21.82
2018,12,10,16,15,393.0,27.5,1.4,11.7,69.0,22.83,12.71
2018,12,10,16,30,270.0,20.0,1.4,11.1,34.0,16.85,0.0
2018,12,10,16,45,135.0,10.0,1.4,10.55,17.0,8.54,0.0
2018,12,10,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,7,15,141.5,9.5,1.1,6.0,16.0,95.96,0.0
2018,12,11,7,30,283.0,19.0,1.1,6.6,32.0,225.79,0.0
2018,12,11,7,45,414.0,27.0,1.1,7.2,68.5,344.2,253.24
2018,12,11,8,0,545.0,35.0,1.1,7.8,105.0,432.37,352.12
2018,12,11,8,15,579.0,41.0,1.15,8.3,140.0,465.41,384.88
2018,12,11,8,30,613.0,47.0,1.2,8.8,175.0,496.0,412.31
2018,12,11,8,45,372.0,71.0,1.3,9.3,153.5,360.24,302.82
2018,12,11,9,0,131.0,95.0,1.4,9.8,132.0,195.28,164.04
2018,12,11,9,15,99.5,115.5,1.45,10.4,145.5,194.23,162.58
2018,12,11,9,30,68.0,136.0,1.5,11.0,159.0,180.41,149.75
2018,12,11,9,45,81.0,150.0,1.55,11.55,180.0,199.16,165.04
2018,12,11,10,0,94.0,164.0,1.6,12.1,201.0,216.96,179.15
2018,12,11,10,15,85.5,174.0,1.65,12.55,209.5,216.43,177.73
2018,12,11,10,30,77.0,184.0,1.7,13.0,218.0,215.92,176.42
2018,12,11,10,45,135.0,191.5,1.7,13.45,254.0,258.33,210.59
2018,12,11,11,0,193.0,199.0,1.7,13.9,290.0,287.01,232.58
2018,12,11,11,15,513.0,141.5,1.8,14.25,391.0,393.11,315.15
2018,12,11,11,30,833.0,84.0,1.9,14.6,492.0,464.32,365.0
2018,12,11,11,45,867.0,77.5,1.95,14.9,505.0,436.21,337.6
2018,12,11,12,0,901.0,71.0,2.0,15.2,518.0,404.43,306.9
2018,12,11,12,15,899.0,70.5,2.05,15.35,514.0,361.78,267.6
2018,12,11,12,30,897.0,70.0,2.1,15.5,510.0,317.42,226.43
2018,12,11,12,45,893.0,68.5,2.15,15.65,498.5,270.21,183.08
2018,12,11,13,0,889.0,67.0,2.2,15.8,487.0,221.9,140.02
2018,12,11,13,15,879.0,66.0,2.15,15.75,468.0,172.28,99.54
2018,12,11,13,30,869.0,65.0,2.1,15.7,449.0,122.51,66.07
2018,12,11,13,45,856.0,63.5,2.1,15.7,424.0,72.37,46.29
2018,12,11,14,0,843.0,62.0,2.1,15.7,399.0,52.75,41.21
2018,12,11,14,15,822.0,60.0,2.05,15.5,367.5,51.29,40.03
2018,12,11,14,30,801.0,58.0,2.0,15.3,336.0,49.85,38.84
2018,12,11,14,45,772.0,55.5,1.9,15.1,300.0,47.96,37.22
2018,12,11,15,0,743.0,53.0,1.8,14.9,264.0,46.1,35.59
2018,12,11,15,15,700.0,49.0,1.8,14.9,224.5,42.91,32.67
2018,12,11,15,30,657.0,45.0,1.8,14.9,185.0,39.74,29.68
2018,12,11,15,45,585.5,40.0,1.5,13.6,144.5,35.56,25.83
2018,12,11,16,0,514.0,35.0,1.2,12.3,104.0,31.46,21.82
2018,12,11,16,15,386.0,27.5,1.25,11.9,68.5,22.8,12.71
2018,12,11,16,30,258.0,20.0,1.3,11.5,33.0,16.82,0.0
2018,12,11,16,45,129.0,10.0,1.35,11.1,16.5,8.54,0.0
2018,12,11,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,12,7,15,21.0,7.0,1.8,11.25,8.0,18.98,0.0
2018,12,12,7,30,42.0,14.0,1.9,11.4,16.0,38.54,0.0
2018,12,12,7,45,85.5,30.0,2.0,11.6,39.0,117.01,81.49
2018,12,12,8,0,129.0,46.0,2.1,11.8,62.0,164.64,132.67
2018,12,12,8,15,166.5,60.5,2.15,12.0,89.5,204.33,169.1
2018,12,12,8,30,204.0,75.0,2.2,12.2,117.0,243.67,203.87
2018,12,12,8,45,243.5,86.5,2.25,12.4,147.0,279.27,234.68
2018,12,12,9,0,283.0,98.0,2.3,12.6,177.0,313.99,263.87
2018,12,12,9,15,396.5,98.5,2.35,12.9,225.0,397.63,332.62
2018,12,12,9,30,510.0,99.0,2.4,13.2,273.0,463.46,385.09
2018,12,12,9,45,407.5,125.0,2.4,13.55,272.0,416.09,344.13
2018,12,12,10,0,305.0,151.0,2.4,13.9,271.0,356.22,293.78
2018,12,12,10,15,326.5,158.0,2.4,14.3,294.0,365.35,300.01
2018,12,12,10,30,348.0,165.0,2.4,14.7,317.0,372.31,303.93
2018,12,12,10,45,374.0,168.5,2.45,15.05,338.5,375.82,305.05
2018,12,12,11,0,400.0,172.0,2.5,15.4,360.0,385.75,310.81
2018,12,12,11,15,563.5,140.0,2.5,15.6,411.5,416.39,332.53
2018,12,12,11,30,727.0,108.0,2.5,15.8,463.0,439.61,346.34
2018,12,12,11,45,822.0,86.5,2.55,16.0,491.0,426.85,331.05
2018,12,12,12,0,917.0,65.0,2.6,16.2,519.0,405.22,307.43
2018,12,12,12,15,912.5,66.5,2.65,16.3,515.5,363.14,268.4
2018,12,12,12,30,908.0,68.0,2.7,16.4,512.0,319.42,227.66
2018,12,12,12,45,899.5,68.5,2.75,16.5,500.5,272.46,184.57
2018,12,12,13,0,891.0,69.0,2.8,16.6,489.0,224.7,142.08
2018,12,12,13,15,862.0,71.5,2.75,16.6,465.5,170.4,98.49
2018,12,12,13,30,833.0,74.0,2.7,16.6,442.0,121.98,66.5
2018,12,12,13,45,816.5,72.5,2.7,16.55,416.5,72.86,46.33
2018,12,12,14,0,800.0,71.0,2.7,16.5,391.0,59.14,46.7
2018,12,12,14,15,765.0,69.5,2.55,16.3,356.0,58.09,45.89
2018,12,12,14,30,730.0,68.0,2.4,16.1,321.0,57.13,45.14
2018,12,12,14,45,653.5,67.5,2.3,15.9,276.0,52.03,40.69
2018,12,12,15,0,577.0,67.0,2.2,15.7,231.0,51.82,40.53
2018,12,12,15,15,554.0,60.0,2.2,15.7,198.5,47.08,36.24
2018,12,12,15,30,531.0,53.0,2.2,15.7,166.0,42.23,31.77
2018,12,12,15,45,514.0,45.0,1.7,14.15,135.0,36.46,26.56
2018,12,12,16,0,497.0,37.0,1.2,12.6,104.0,30.51,20.98
2018,12,12,16,15,387.5,29.0,1.25,12.05,69.5,24.13,13.81
2018,12,12,16,30,278.0,21.0,1.3,11.5,35.0,17.77,0.0
2018,12,12,16,45,139.0,10.5,1.35,10.95,17.5,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,1.5,7.2,13.0,73.42,0.0
2018,12,13,7,30,214.0,17.0,1.5,7.9,26.0,149.71,0.0
2018,12,13,7,45,367.5,25.0,1.5,8.65,62.0,308.82,218.92
2018,12,13,8,0,521.0,33.0,1.5,9.4,98.0,413.47,335.63
2018,12,13,8,15,592.5,38.5,1.6,10.0,138.5,470.5,388.13
2018,12,13,8,30,664.0,44.0,1.7,10.6,179.0,525.58,435.13
2018,12,13,8,45,708.5,47.0,1.75,11.15,218.5,557.21,461.3
2018,12,13,9,0,753.0,50.0,1.8,11.7,258.0,585.87,483.64
2018,12,13,9,15,782.0,53.0,1.8,12.35,294.5,601.0,493.82
2018,12,13,9,30,811.0,56.0,1.8,13.0,331.0,612.75,500.68
2018,12,13,9,45,831.0,57.5,1.85,13.6,362.5,608.27,495.19
2018,12,13,10,0,851.0,59.0,1.9,14.2,394.0,605.68,490.71
2018,12,13,10,15,865.0,61.0,1.9,14.7,420.0,596.5,480.75
2018,12,13,10,30,879.0,63.0,1.9,15.2,446.0,583.83,467.87
2018,12,13,10,45,887.5,64.0,1.9,15.75,465.0,563.5,448.83
2018,12,13,11,0,896.0,65.0,1.9,16.3,484.0,539.95,427.0
2018,12,13,11,15,901.0,65.5,1.9,16.55,495.5,511.01,401.09
2018,12,13,11,30,906.0,66.0,1.9,16.8,507.0,479.2,372.39
2018,12,13,11,45,908.0,66.0,1.85,17.1,511.5,442.89,339.36
2018,12,13,12,0,910.0,66.0,1.8,17.4,516.0,404.19,303.77
2018,12,13,12,15,905.5,67.0,1.8,17.55,512.0,362.0,265.21
2018,12,13,12,30,901.0,68.0,1.8,17.7,508.0,318.22,224.91
2018,12,13,12,45,892.5,68.5,1.8,17.85,496.5,271.66,182.63
2018,12,13,13,0,884.0,69.0,1.8,18.0,485.0,224.31,140.89
2018,12,13,13,15,874.0,68.5,1.75,18.0,467.0,175.37,101.2
2018,12,13,13,30,864.0,68.0,1.7,18.0,449.0,126.25,68.19
2018,12,13,13,45,848.0,67.0,1.7,18.0,423.5,70.54,43.01
2018,12,13,14,0,832.0,66.0,1.7,18.0,398.0,55.67,43.38
2018,12,13,14,15,809.0,64.0,1.55,17.75,366.5,54.25,42.26
2018,12,13,14,30,786.0,62.0,1.4,17.5,335.0,52.87,41.15
2018,12,13,14,45,754.0,60.0,1.3,17.25,299.0,51.45,39.97
2018,12,13,15,0,722.0,58.0,1.2,17.0,263.0,50.11,38.82
2018,12,13,15,15,677.0,53.5,1.2,17.0,223.5,46.6,35.64
2018,12,13,15,30,632.0,49.0,1.2,17.0,184.0,43.11,32.39
2018,12,13,15,45,559.0,43.5,1.05,15.4,144.0,35.43,25.53
2018,12,13,16,0,486.0,38.0,0.9,13.8,104.0,31.32,21.58
2018,12,13,16,15,358.5,30.0,0.95,13.3,69.0,24.93,14.43
2018,12,13,16,30,231.0,22.0,1.0,12.8,34.0,18.62,0.0
2018,12,13,16,45,115.5,11.0,1.05,12.3,17.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.4,12.85,1.5,1.28,0.0
2018,12,14,7,30,0.0,3.0,2.5,13.1,3.0,2.56,0.0
2018,12,14,7,45,0.0,4.5,2.65,13.35,4.5,3.69,0.0
2018,12,14,8,0,0.0,6.0,2.8,13.6,6.0,4.92,0.0
2018,12,14,8,15,0.0,7.0,2.9,13.8,7.0,5.74,0.0
2018,12,14,8,30,0.0,8.0,3.0,14.0,8.0,6.57,0.0
2018,12,14,8,45,0.0,13.0,3.15,14.2,13.0,10.69,3.53
2018,12,14,9,0,0.0,18.0,3.3,14.4,18.0,14.81,7.1
2018,12,14,9,15,2.5,50.5,3.35,14.55,51.5,43.42,31.71
2018,12,14,9,30,5.0,83.0,3.4,14.7,85.0,73.95,57.71
2018,12,14,9,45,3.5,63.0,3.45,14.8,64.5,54.42,40.98
2018,12,14,10,0,2.0,43.0,3.5,14.9,44.0,36.78,25.87
2018,12,14,10,15,1.0,35.0,3.5,15.0,35.5,29.51,19.6
2018,12,14,10,30,0.0,27.0,3.5,15.1,27.0,22.29,13.39
2018,12,14,10,45,15.5,80.5,3.5,15.2,87.5,78.53,61.17
2018,12,14,11,0,31.0,134.0,3.5,15.3,148.0,134.21,107.57
2018,12,14,11,15,18.5,136.5,3.55,15.4,145.0,123.76,98.48
2018,12,14,11,30,6.0,139.0,3.6,15.5,142.0,119.01,94.38
2018,12,14,11,45,23.5,134.5,3.6,15.6,146.0,124.28,98.51
2018,12,14,12,0,41.0,130.0,3.6,15.7,150.0,124.81,98.46
2018,12,14,12,15,90.5,143.0,3.6,15.75,187.0,151.01,118.65
2018,12,14,12,30,140.0,156.0,3.6,15.8,224.0,168.54,130.82
2018,12,14,12,45,207.0,171.5,3.55,15.85,270.0,185.93,141.54
2018,12,14,13,0,274.0,187.0,3.5,15.9,316.0,194.47,144.57
2018,12,14,13,15,262.0,177.5,3.4,15.9,297.0,167.03,122.39
2018,12,14,13,30,250.0,168.0,3.3,15.9,278.0,140.82,103.31
2018,12,14,13,45,217.5,156.0,3.25,15.85,248.0,113.78,87.32
2018,12,14,14,0,185.0,144.0,3.2,15.8,218.0,105.45,87.4
2018,12,14,14,15,301.0,116.0,3.0,15.7,225.5,84.72,69.41
2018,12,14,14,30,417.0,88.0,2.8,15.6,233.0,63.65,50.97
2018,12,14,14,45,462.5,83.0,2.65,15.45,228.0,62.19,49.76
2018,12,14,15,0,508.0,78.0,2.5,15.3,223.0,59.98,47.82
2018,12,14,15,15,358.0,74.5,2.5,15.3,169.0,55.28,43.56
2018,12,14,15,30,208.0,71.0,2.5,15.3,115.0,53.79,42.01
2018,12,14,15,45,173.0,58.0,2.05,14.6,89.5,44.37,33.44
2018,12,14,16,0,138.0,45.0,1.6,13.9,64.0,34.76,24.53
2018,12,14,16,15,103.0,31.0,1.5,13.45,42.5,24.26,13.92
2018,12,14,16,30,68.0,17.0,1.4,13.0,21.0,13.56,0.0
2018,12,14,16,45,34.0,8.5,1.35,12.5,10.5,7.26,0.0
2018,12,14,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,15,52.0,7.0,1.2,9.8,9.0,5.97,0.0
2018,12,15,7,30,104.0,14.0,1.2,10.3,18.0,77.42,0.0
2018,12,15,7,45,117.5,27.5,1.2,10.75,37.5,146.42,96.18
2018,12,15,8,0,131.0,41.0,1.2,11.2,57.0,157.83,126.3
2018,12,15,8,15,198.5,53.5,1.3,11.6,88.0,214.77,177.68
2018,12,15,8,30,266.0,66.0,1.4,12.0,119.0,287.51,239.74
2018,12,15,8,45,246.5,84.5,1.45,12.45,142.0,278.83,233.03
2018,12,15,9,0,227.0,103.0,1.5,12.9,165.0,283.66,236.65
2018,12,15,9,15,271.0,113.0,1.5,13.45,197.0,317.89,264.5
2018,12,15,9,30,315.0,123.0,1.5,14.0,229.0,350.48,290.04
2018,12,15,9,45,513.0,102.0,1.55,14.55,293.5,463.78,380.08
2018,12,15,10,0,711.0,81.0,1.6,15.1,358.0,551.06,446.09
2018,12,15,10,15,739.0,79.5,1.55,15.55,384.0,546.09,438.95
2018,12,15,10,30,767.0,78.0,1.5,16.0,410.0,539.93,431.28
2018,12,15,10,45,577.0,123.5,1.45,16.5,379.5,459.3,365.68
2018,12,15,11,0,387.0,169.0,1.4,17.0,349.0,377.02,299.44
2018,12,15,11,15,288.5,175.0,1.3,17.25,311.0,308.32,244.39
2018,12,15,11,30,190.0,181.0,1.2,17.5,273.0,248.42,196.16
2018,12,15,11,45,206.5,187.0,1.15,17.8,288.0,249.52,195.64
2018,12,15,12,0,223.0,193.0,1.1,18.1,303.0,252.18,195.76
2018,12,15,12,15,311.0,185.0,1.05,18.2,337.0,259.71,197.95
2018,12,15,12,30,399.0,177.0,1.0,18.3,371.0,261.2,194.1
2018,12,15,12,45,324.0,187.0,1.0,18.4,342.5,225.4,165.93
2018,12,15,13,0,249.0,197.0,1.0,18.5,314.0,197.38,145.33
2018,12,15,13,15,209.5,190.0,1.0,18.5,286.0,170.89,125.78
2018,12,15,13,30,170.0,183.0,1.0,18.5,258.0,147.36,109.92
2018,12,15,13,45,165.0,163.5,1.0,18.45,233.0,121.59,93.08
2018,12,15,14,0,160.0,144.0,1.0,18.4,208.0,105.16,86.02
2018,12,15,14,15,104.5,129.5,0.95,18.2,170.0,95.29,77.74
2018,12,15,14,30,49.0,115.0,0.9,18.0,132.0,88.13,71.71
2018,12,15,14,45,29.5,80.0,0.85,17.75,90.0,63.98,50.82
2018,12,15,15,0,10.0,45.0,0.8,17.5,48.0,37.74,27.83
2018,12,15,15,15,5.0,26.5,0.8,17.5,28.0,21.87,13.78
2018,12,15,15,30,0.0,8.0,0.8,17.5,8.0,6.57,0.16
2018,12,15,15,45,0.0,7.0,0.85,16.45,7.0,5.74,0.0
2018,12,15,16,0,0.0,6.0,0.9,15.4,6.0,4.92,0.0
2018,12,15,16,15,0.0,4.5,1.0,14.9,4.5,3.69,0.0
2018,12,15,16,30,0.0,3.0,1.1,14.4,3.0,2.46,0.0
2018,12,15,16,45,0.0,1.5,1.2,13.9,1.5,1.28,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.9,12.95,2.0,1.28,0.0
2018,12,16,7,30,19.0,3.0,2.0,13.3,4.0,14.5,0.0
2018,12,16,7,45,9.5,4.5,2.05,13.65,5.0,10.65,1.6
2018,12,16,8,0,0.0,6.0,2.1,14.0,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,2.25,14.3,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.4,14.6,8.0,6.57,0.0
2018,12,16,8,45,0.0,9.5,2.55,14.95,9.5,7.8,1.03
2018,12,16,9,0,0.0,11.0,2.7,15.3,11.0,9.04,2.11
2018,12,16,9,15,0.0,16.0,2.8,15.55,16.0,13.17,5.65
2018,12,16,9,30,0.0,21.0,2.9,15.8,21.0,17.3,9.17
2018,12,16,9,45,0.0,19.5,3.0,16.05,19.5,16.07,8.09
2018,12,16,10,0,0.0,18.0,3.1,16.3,18.0,14.84,7.01
2018,12,16,10,15,0.0,20.0,3.1,16.35,20.0,16.49,8.4
2018,12,16,10,30,0.0,22.0,3.1,16.4,22.0,18.15,9.79
2018,12,16,10,45,0.0,25.0,3.1,16.45,25.0,20.64,11.88
2018,12,16,11,0,0.0,28.0,3.1,16.5,28.0,23.13,13.97
2018,12,16,11,15,1.0,44.0,3.0,16.5,44.5,36.89,25.59
2018,12,16,11,30,2.0,60.0,2.9,16.5,61.0,50.62,37.11
2018,12,16,11,45,2.0,53.0,2.8,16.5,54.0,44.72,32.12
2018,12,16,12,0,2.0,46.0,2.7,16.5,47.0,38.82,27.13
2018,12,16,12,15,1.0,47.0,2.65,16.45,47.5,39.23,27.5
2018,12,16,12,30,0.0,48.0,2.6,16.4,48.0,39.74,27.96
2018,12,16,12,45,0.0,40.5,2.55,16.35,40.5,33.5,22.73
2018,12,16,13,0,0.0,33.0,2.5,16.3,33.0,27.27,17.49
2018,12,16,13,15,0.0,31.5,2.5,16.25,31.5,26.02,16.46
2018,12,16,13,30,0.0,30.0,2.5,16.2,30.0,24.78,15.43
2018,12,16,13,45,0.0,28.0,2.5,16.2,28.0,23.11,14.04
2018,12,16,14,0,0.0,26.0,2.5,16.2,26.0,21.45,13.45
2018,12,16,14,15,0.0,26.5,2.5,16.1,26.5,21.86,13.84
2018,12,16,14,30,0.0,27.0,2.5,16.0,27.0,22.27,14.23
2018,12,16,14,45,0.0,41.5,2.5,15.95,41.5,34.28,24.95
2018,12,16,15,0,0.0,56.0,2.5,15.9,56.0,46.37,35.67
2018,12,16,15,15,0.0,57.0,2.5,15.9,57.0,46.94,36.09
2018,12,16,15,30,0.0,58.0,2.5,15.9,58.0,47.06,36.0
2018,12,16,15,45,0.0,45.5,2.5,15.55,45.5,37.2,27.06
2018,12,16,16,0,0.0,33.0,2.5,15.2,33.0,27.25,17.93
2018,12,16,16,15,6.0,22.5,2.55,15.15,23.0,18.6,9.36
2018,12,16,16,30,12.0,12.0,2.6,15.1,13.0,10.15,0.0
2018,12,16,16,45,6.0,6.0,2.65,15.0,6.5,5.12,0.0
2018,12,16,17,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,17,7,15,23.5,6.5,1.15,10.75,7.5,0.0,0.0
2018,12,17,7,30,47.0,13.0,1.1,11.2,15.0,40.59,0.0
2018,12,17,7,45,95.0,27.5,1.05,11.65,37.0,116.79,70.91
2018,12,17,8,0,143.0,42.0,1.0,12.1,59.0,168.59,134.04
2018,12,17,8,15,315.5,48.0,1.0,12.4,104.5,299.68,246.42
2018,12,17,8,30,488.0,54.0,1.0,12.7,150.0,424.42,348.97
2018,12,17,8,45,612.0,51.5,1.0,13.05,198.5,501.46,410.55
2018,12,17,9,0,736.0,49.0,1.0,13.4,247.0,572.14,465.13
2018,12,17,9,15,761.0,52.5,1.0,13.7,282.5,585.71,474.16
2018,12,17,9,30,786.0,56.0,1.0,14.0,318.0,596.04,480.54
2018,12,17,9,45,801.5,60.0,1.0,14.35,349.0,597.46,479.57
2018,12,17,10,0,817.0,64.0,1.0,14.7,380.0,595.45,475.75
2018,12,17,10,15,831.5,65.5,1.0,15.0,405.5,586.45,466.6
2018,12,17,10,30,846.0,67.0,1.0,15.3,431.0,573.99,454.62
2018,12,17,10,45,856.0,68.0,1.0,15.55,450.5,552.0,435.41
2018,12,17,11,0,866.0,69.0,1.0,15.8,470.0,530.44,416.07
2018,12,17,11,15,871.5,69.5,1.05,15.9,482.0,502.97,392.36
2018,12,17,11,30,877.0,70.0,1.1,16.0,494.0,472.69,365.84
2018,12,17,11,45,878.0,70.5,1.15,16.1,498.5,437.8,335.07
2018,12,17,12,0,879.0,71.0,1.2,16.2,503.0,400.61,301.69
2018,12,17,12,15,870.5,72.0,1.25,16.2,497.5,358.58,264.05
2018,12,17,12,30,862.0,73.0,1.3,16.2,492.0,315.36,224.88
2018,12,17,12,45,685.5,110.5,1.35,16.2,439.5,255.72,178.67
2018,12,17,13,0,509.0,148.0,1.4,16.2,387.0,211.19,147.11
2018,12,17,13,15,388.5,156.5,1.4,16.2,335.0,169.63,118.22
2018,12,17,13,30,268.0,165.0,1.4,16.2,283.0,141.83,102.74
2018,12,17,13,45,313.5,152.0,1.4,16.2,282.5,115.76,86.53
2018,12,17,14,0,359.0,139.0,1.4,16.2,282.0,95.69,78.63
2018,12,17,14,15,256.0,134.5,1.35,16.0,232.5,95.92,79.04
2018,12,17,14,30,153.0,130.0,1.3,15.8,183.0,95.5,78.82
2018,12,17,14,45,109.5,105.5,1.2,15.55,141.5,79.33,64.78
2018,12,17,15,0,66.0,81.0,1.1,15.3,100.0,62.47,50.0
2018,12,17,15,15,37.0,58.5,1.1,15.3,69.0,47.78,36.94
2018,12,17,15,30,8.0,36.0,1.1,15.3,38.0,29.78,20.85
2018,12,17,15,45,4.0,28.5,1.0,14.3,29.5,23.53,15.2
2018,12,17,16,0,0.0,21.0,0.9,13.3,21.0,17.3,9.48
2018,12,17,16,15,2.5,15.5,1.0,12.95,15.5,12.77,4.8
2018,12,17,16,30,5.0,10.0,1.1,12.6,10.0,8.44,0.0
2018,12,17,16,45,2.5,5.0,1.15,12.25,5.0,4.27,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,7,15,34.0,6.5,0.85,10.4,7.5,0.0,0.0
2018,12,18,7,30,68.0,13.0,0.8,10.8,15.0,53.72,0.0
2018,12,18,7,45,113.0,27.0,0.8,11.2,37.0,127.12,74.87
2018,12,18,8,0,158.0,41.0,0.8,11.6,59.0,176.88,140.66
2018,12,18,8,15,212.0,54.0,0.8,12.1,89.0,240.36,196.93
2018,12,18,8,30,266.0,67.0,0.8,12.6,119.0,289.05,238.75
2018,12,18,8,45,377.0,71.0,0.8,13.1,162.5,363.2,300.22
2018,12,18,9,0,488.0,75.0,0.8,13.6,206.0,442.32,362.83
2018,12,18,9,15,634.5,65.5,0.8,14.05,260.5,521.75,423.85
2018,12,18,9,30,781.0,56.0,0.8,14.5,315.0,592.88,476.16
2018,12,18,9,45,798.5,59.0,0.75,14.9,346.0,594.52,474.12
2018,12,18,10,0,816.0,62.0,0.7,15.3,377.0,592.76,469.95
2018,12,18,10,15,831.0,63.0,0.75,15.6,402.5,583.63,461.33
2018,12,18,10,30,846.0,64.0,0.8,15.9,428.0,567.47,447.33
2018,12,18,10,45,856.0,65.5,0.8,16.25,447.5,549.84,431.26
2018,12,18,11,0,866.0,67.0,0.8,16.6,467.0,528.98,412.4
2018,12,18,11,15,872.0,67.0,0.85,16.75,479.0,501.39,388.78
2018,12,18,11,30,878.0,67.0,0.9,16.9,491.0,470.98,362.38
2018,12,18,11,45,880.5,67.5,0.95,17.1,496.0,436.85,332.32
2018,12,18,12,0,883.0,68.0,1.0,17.3,501.0,400.29,299.57
2018,12,18,12,15,881.5,67.5,1.05,17.3,498.0,359.2,262.8
2018,12,18,12,30,880.0,67.0,1.1,17.3,495.0,316.37,223.96
2018,12,18,12,45,875.0,66.5,1.15,17.35,484.5,271.11,183.08
2018,12,18,13,0,870.0,66.0,1.2,17.4,474.0,224.78,142.15
2018,12,18,13,15,861.0,65.5,1.2,17.35,457.0,177.01,102.94
2018,12,18,13,30,852.0,65.0,1.2,17.3,440.0,128.94,69.54
2018,12,18,13,45,838.0,64.0,1.25,17.25,416.0,74.14,42.49
2018,12,18,14,0,824.0,63.0,1.3,17.2,392.0,53.28,41.43
2018,12,18,14,15,804.0,61.0,1.3,17.05,362.0,51.85,40.28
2018,12,18,14,30,784.0,59.0,1.3,16.9,332.0,50.45,39.12
2018,12,18,14,45,725.0,60.0,1.25,16.75,292.0,51.15,39.79
2018,12,18,15,0,666.0,61.0,1.2,16.6,252.0,47.86,36.9
2018,12,18,15,15,622.0,56.5,1.2,16.6,214.5,44.73,34.06
2018,12,18,15,30,578.0,52.0,1.2,16.6,177.0,41.62,31.16
2018,12,18,15,45,546.0,44.0,1.05,15.45,142.0,35.7,25.8
2018,12,18,16,0,514.0,36.0,0.9,14.3,107.0,32.29,22.44
2018,12,18,16,15,394.5,29.0,0.95,13.9,72.0,24.03,14.01
2018,12,18,16,30,275.0,22.0,1.0,13.5,37.0,18.55,0.0
2018,12,18,16,45,137.5,11.0,1.1,13.1,18.5,9.39,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
